Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,7.15,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,13.9,5.28
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,25.53,16.36
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,37.17,26.99
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,50.9,39.39
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,64.69,51.72
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,77.3,62.86
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,89.85,73.81
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,158.46,133.88
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,222.96,189.14
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,228.93,193.47
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,234.65,197.64
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,246.35,207.04
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,257.75,216.13
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,301.32,252.88
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,349.72,292.97
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,350.72,292.57
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,351.15,291.87
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,381.21,316.74
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,411.48,341.12
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,381.36,315.53
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,355.84,293.92
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,262.2,216.59
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,177.5,146.17
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,211.2,174.36
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,241.05,198.55
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,171.33,140.68
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,106.04,86.32
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,87.13,70.27
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,67.94,53.81
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,61.86,48.65
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,55.79,43.46
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,48.79,37.4
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,41.8,32.97
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,34.81,26.56
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,27.83,20.06
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,20.4,13.01
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,12.97,5.95
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.4,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.24,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,10.19,2.33
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,18.54,10.35
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,26.91,18.0
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,36.22,26.42
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,45.53,34.75
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,54.39,42.57
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,63.26,50.29
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,116.97,96.82
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,171.82,142.95
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,237.71,198.2
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,304.03,252.27
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,230.23,190.28
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,161.14,131.9
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,150.49,123.08
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,140.19,114.33
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,156.58,127.73
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,172.75,140.73
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,124.63,100.63
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,77.34,60.85
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,82.01,64.8
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,86.68,68.64
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,115.71,93.13
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,144.23,116.91
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,177.47,144.05
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,206.23,166.99
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,216.53,174.67
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,223.05,178.85
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,176.74,142.15
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,138.76,112.77
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,126.42,102.86
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,114.32,92.97
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,100.24,81.21
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,86.68,73.17
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,72.68,60.71
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,58.51,47.83
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,44.17,34.54
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,29.63,20.84
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,17.63,8.04
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,17.51,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,41.69,26.76
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,75.6,59.11
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,109.03,89.34
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,137.92,115.17
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,175.0,147.45
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,200.69,169.35
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,226.24,190.64
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,245.37,205.6
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,255.34,212.71
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,272.08,225.58
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,288.35,237.87
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,269.72,221.07
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,251.16,204.52
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,298.73,243.03
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,351.12,284.35
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,372.07,300.17
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,391.44,314.62
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,510.71,410.85
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,605.6,483.95
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,580.51,462.12
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,552.55,438.39
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,520.15,410.67
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,485.4,380.48
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,446.88,346.05
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,406.41,309.34
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,362.51,269.78
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,313.91,225.92
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,265.94,182.42
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,217.62,139.4
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,168.34,98.63
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,120.12,64.05
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,70.96,38.91
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,44.12,34.09
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,41.94,32.27
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,39.81,30.34
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,34.8,25.64
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,29.69,20.6
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,21.23,10.95
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,13.34,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,106.72,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,255.98,190.33
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,327.57,271.38
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,404.06,341.6
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,458.18,389.82
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,513.01,436.19
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,554.24,470.28
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,590.04,498.79
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,619.76,520.62
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,647.24,539.92
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,666.43,552.78
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,682.65,563.03
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,691.82,567.86
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,697.63,570.02
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,696.96,568.01
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,692.82,563.31
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,682.21,552.56
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,668.21,539.21
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,649.64,523.27
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,627.84,504.64
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,600.24,480.59
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,569.82,454.0
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,535.52,424.71
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,498.79,392.81
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,458.18,356.45
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,415.8,317.95
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,370.59,277.58
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,324.24,235.48
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,274.91,190.5
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,225.56,146.28
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,170.34,99.98
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,120.58,63.54
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,70.91,37.61
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,42.37,32.8
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,40.11,30.89
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,37.88,28.85
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,33.73,24.93
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,29.56,20.72
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,21.11,11.28
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,13.34,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,78.35,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,200.56,148.56
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,271.19,225.14
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,347.87,295.2
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,403.44,345.27
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,460.39,394.51
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,502.85,430.56
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,544.61,464.81
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,572.13,485.89
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,600.69,507.1
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,621.66,522.66
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,639.95,535.84
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,650.81,542.07
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,658.64,545.82
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,659.44,544.27
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,657.05,540.22
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,566.32,463.68
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,467.92,381.44
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,486.54,395.8
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,496.58,402.42
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,530.05,427.84
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,549.09,440.36
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,404.07,324.6
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,280.95,226.39
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,271.51,218.5
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,261.34,209.53
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,289.35,225.43
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,294.38,218.33
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,226.64,169.13
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,189.1,148.51
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,166.4,130.35
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,144.38,113.26
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,125.32,99.53
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,105.9,89.6
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,90.6,76.11
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,74.91,61.97
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,58.82,47.21
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,42.38,31.85
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,26.65,15.85
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.48,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,51.86,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,145.01,104.71
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,211.9,173.3
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,285.22,239.42
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,338.26,286.54
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,393.14,333.6
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,230.47,196.93
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,39.01,28.58
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,51.13,39.14
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,63.26,49.47
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,58.13,44.92
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,53.01,40.39
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,74.03,58.26
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,95.38,76.18
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,99.12,79.2
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,102.84,82.23
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,111.77,89.49
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,120.63,96.66
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,145.85,117.63
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,170.73,138.15
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,128.91,103.2
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,87.61,68.61
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.96
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,50.25,37.22
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,37.2,26.17
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,24.16,15.07
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,21.36,12.71
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,18.57,10.34
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,97.34,76.93
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,165.22,133.02
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,148.13,119.01
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,136.48,109.85
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,118.9,95.79
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,102.64,86.68
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,86.98,72.87
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,71.11,58.6
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,54.68,43.47
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,38.0,27.98
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,23.08,13.21
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.41,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.81,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,85.74,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,216.75,156.49
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,288.07,233.86
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,365.4,303.51
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,420.92,352.6
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,474.59,398.32
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,383.65,322.66
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,261.38,218.68
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,444.76,372.43
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,621.78,512.1
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,641.74,523.39
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,655.13,530.54
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,666.34,536.01
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,674.48,539.01
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,675.61,538.13
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,673.4,534.72
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,665.17,525.99
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,653.58,514.66
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,636.79,499.71
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,616.79,482.21
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,591.43,460.67
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,563.05,436.48
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,530.76,409.5
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,495.95,379.97
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,456.57,346.23
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,415.19,310.11
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,370.33,270.96
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,324.28,230.11
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,276.16,187.04
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,227.68,144.28
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,177.79,102.89
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,128.61,66.81
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,73.99,35.68
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,38.78,28.67
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,36.81,27.08
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,34.86,25.37
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,31.53,22.29
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,28.2,19.0
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,21.27,11.69
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,14.06,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,78.35,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,200.39,144.52
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,272.52,220.92
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,350.57,290.12
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,405.79,338.29
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,462.31,385.43
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,391.25,327.28
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,303.52,253.4
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,458.28,382.1
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,614.15,505.23
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,635.44,519.56
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,654.02,532.38
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,488.75,397.62
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,297.6,239.13
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,285.83,229.06
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,274.27,218.74
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,238.23,189.11
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,199.74,157.59
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,169.5,133.2
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,140.01,109.32
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,150.72,117.79
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,161.24,126.01
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,263.33,207.56
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,352.25,275.67
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,364.21,282.12
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,364.35,278.0
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,303.86,231.21
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,256.39,196.25
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,256.23,184.27
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,231.64,149.05
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,182.29,108.25
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,134.01,72.66
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,84.81,44.75
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,46.92,35.83
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,44.42,33.81
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,41.93,31.65
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,33.82,24.29
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,29.25,19.89
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,26.88,16.41
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,23.78,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.34,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,84.74,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,214.58,157.6
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,287.62,238.6
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,366.73,312.4
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,425.65,366.6
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,482.88,417.57
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,526.69,456.08
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,569.56,492.62
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,602.84,519.48
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,634.1,543.98
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,655.25,559.53
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,673.57,572.45
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,684.03,578.76
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,687.91,579.78
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,688.78,579.14
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,686.31,575.75
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,677.82,567.42
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,666.02,556.33
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,649.02,540.94
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,628.85,522.79
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,602.9,498.77
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,574.15,472.21
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,463.85,379.94
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,366.79,299.51
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,361.55,293.81
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,350.96,282.62
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,287.24,231.23
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,236.88,192.22
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,200.06,162.43
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,165.04,134.53
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,142.86,116.84
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,118.27,96.97
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,104.57,85.38
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,91.09,77.46
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,77.12,64.91
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,62.97,51.98
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,49.05,39.05
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,34.97,25.81
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,22.29,13.36
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.27,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.77,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,90.63,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,227.51,169.6
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,300.83,251.5
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,380.15,324.69
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,437.9,377.21
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,493.32,425.8
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,537.63,462.91
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,580.92,497.75
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,613.26,522.6
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,643.44,544.99
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,664.77,559.36
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,683.22,571.08
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,694.43,577.09
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,698.97,577.95
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,699.51,576.33
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,696.7,572.05
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,687.73,562.23
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,675.44,549.85
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,658.05,534.52
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,637.5,516.6
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,611.23,493.18
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,582.13,467.32
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,548.85,438.67
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,513.2,407.58
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,473.23,372.03
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,431.6,334.49
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,383.93,292.24
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,337.81,250.34
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,289.3,206.13
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,240.57,162.0
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,190.22,118.74
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,140.95,80.44
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,92.13,50.9
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,50.97,41.03
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,48.17,38.69
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,41.31,32.45
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,37.44,28.73
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,33.52,24.74
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,29.36,19.73
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,26.82,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,15.25,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,44.41,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,127.0,92.94
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,175.78,145.35
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,227.1,192.49
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,258.98,221.45
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,300.72,257.39
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,346.49,295.57
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,382.79,324.98
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,378.84,319.66
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,382.05,319.95
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,428.91,357.74
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,484.78,401.34
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,586.99,481.82
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,681.34,553.08
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,682.64,550.49
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,680.67,546.39
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,672.62,538.16
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,661.35,527.52
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,526.54,421.68
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,393.94,315.89
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,344.07,276.38
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,295.41,237.12
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,337.21,270.53
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,370.73,295.79
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,300.96,240.4
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,240.7,193.19
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,242.87,194.48
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,239.5,190.63
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,234.59,183.32
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,219.01,166.49
