Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,254.1,211.17
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,62.81,47.8
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,107.04,85.2
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,151.91,122.21
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,182.1,146.43
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,221.75,177.84
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,269.27,215.79
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,316.6,252.96
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,447.85,358.22
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,568.83,452.33
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,667.4,530.67
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,751.22,595.72
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,743.89,589.08
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,733.19,580.17
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,717.32,567.58
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,698.2,552.36
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,673.43,531.83
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,645.78,508.76
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,613.57,482.57
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,578.86,453.87
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,539.8,421.15
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,496.74,384.6
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,451.54,345.38
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,405.18,304.44
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,356.09,260.79
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,307.12,216.89
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,256.05,171.92
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,205.85,128.99
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,151.63,86.84
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,104.89,57.65
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,58.21,45.2
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,53.8,41.53
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,51.07,39.2
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,48.37,36.72
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,41.41,30.31
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,34.19,23.3
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,16.42,4.59
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,148.1,70.6
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,300.5,240.67
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,371.12,307.29
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,453.29,378.97
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,512.35,429.42
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,572.13,478.31
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,617.51,515.14
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,661.69,550.02
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,695.04,575.14
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,721.12,594.05
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,744.73,609.38
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,765.36,622.3
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,776.79,628.19
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,784.8,631.6
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,787.64,632.48
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,786.88,630.82
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,779.11,623.1
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,767.76,612.9
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,750.48,598.71
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,729.78,581.37
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,703.84,560.08
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,674.78,536.12
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,641.3,508.25
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,605.12,477.82
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,564.24,443.3
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,521.2,406.34
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,474.32,365.36
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,426.0,322.39
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,375.06,276.67
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,323.44,229.84
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,270.13,182.16
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,212.04,131.93
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,157.89,88.58
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,105.41,54.32
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,53.96,42.28
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,47.1,36.46
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,44.35,34.14
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,41.6,31.67
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,33.19,23.95
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,28.32,19.07
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,18.88,7.31
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,154.53,83.29
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,307.14,253.51
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,382.84,326.8
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,462.79,399.83
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,523.65,454.21
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,585.45,507.22
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,629.92,543.38
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,668.15,572.96
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,701.83,597.3
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,733.2,619.32
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,755.64,633.96
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,775.0,646.11
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,786.51,652.37
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,794.53,656.07
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,795.87,654.54
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,793.56,650.41
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,785.27,642.16
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,773.34,631.35
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,756.11,617.38
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,735.4,599.63
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,709.09,576.7
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,679.65,551.12
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,645.67,522.52
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,608.92,491.22
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,567.83,455.85
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,524.58,417.96
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,478.28,376.76
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,430.38,333.29
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,379.12,286.38
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,327.25,238.33
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,273.63,188.87
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,220.16,140.89
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,160.24,91.56
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,107.24,55.72
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,54.87,35.5
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,45.28,35.56
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,42.89,33.47
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,40.53,31.25
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,35.25,26.25
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,27.28,18.55
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,18.29,7.77
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,10.48,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,157.49,91.56
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,319.45,260.93
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,394.08,329.48
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,472.93,397.16
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,531.13,445.22
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,589.88,491.27
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,634.51,525.32
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,677.81,556.96
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,706.53,575.46
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,737.84,595.62
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,760.28,611.15
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,779.66,624.51
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,792.26,631.88
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,801.39,636.88
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,803.44,637.23
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,801.83,635.18
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,791.86,626.57
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,778.32,615.61
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,761.82,602.92
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,741.82,586.71
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,716.42,565.74
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,687.71,542.09
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,653.61,514.4
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,616.73,484.16
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,576.06,450.69
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,533.02,414.57
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,486.12,374.55
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,437.64,332.24
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,385.5,286.31
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,333.43,239.75
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,274.65,187.83
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,220.68,140.6
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,166.14,96.14
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,113.23,60.16
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,60.81,38.81
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,48.5,38.35
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,45.82,36.02
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,43.15,33.55
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,34.66,25.69
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,29.88,20.87
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,20.04,9.59
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,11.44,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,148.69,91.45
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,295.69,243.04
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,369.6,312.0
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,448.43,381.58
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,505.4,429.7
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,559.48,473.32
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,605.49,510.01
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,650.37,544.62
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,684.01,569.06
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,715.31,591.66
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,738.82,606.68
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,759.42,619.35
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,771.74,626.03
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,780.71,630.32
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,779.64,628.14
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,779.45,626.85
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,714.43,574.04
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,638.98,512.2
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,689.4,552.38
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,725.39,580.28
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,651.51,520.46
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,577.13,460.65
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,597.4,476.7
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,605.24,481.48
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,565.07,446.88
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,522.93,410.33
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,475.48,370.23
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,428.79,329.58
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,378.33,284.64
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,328.48,239.68
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,276.63,193.28
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,225.49,148.32
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,168.38,101.45
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,117.95,66.42
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,68.58,44.63
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,54.67,43.88
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,51.59,41.2
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,48.46,38.32
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,42.0,32.29
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,35.31,25.71
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,23.58,12.78
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,66.72,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,193.07,125.66
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,308.08,255.09
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,383.03,326.59
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,458.39,395.55
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,518.32,448.29
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,578.99,499.53
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,625.0,537.35
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,669.82,572.91
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,705.78,599.76
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,734.54,620.45
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,757.55,635.87
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,777.58,648.85
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,791.23,656.79
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,801.51,662.18
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,804.2,662.87
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,803.23,660.91
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,795.53,652.82
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,784.19,642.15
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,767.35,628.31
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,747.01,611.12
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,721.29,589.29
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,692.33,564.66
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,658.5,535.71
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,621.86,504.07
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,581.09,468.56
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,537.99,430.47
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,491.26,388.67
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,442.9,344.63
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,391.26,297.3
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,339.5,249.34
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,285.39,199.75
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,226.32,146.99
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,171.1,100.5
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,117.28,62.17
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,64.49,38.39
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,47.33,37.41
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,44.19,34.65
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,40.97,31.7
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,36.21,27.21
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,31.37,22.37
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,20.26,10.62
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,13.34,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,53.15,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,180.18,122.51
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,293.7,243.93
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,369.46,313.91
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,450.03,384.5
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,513.4,438.17
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,574.64,487.9
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,620.99,524.66
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,666.14,559.39
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,701.91,584.21
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,735.49,606.91
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,758.78,622.66
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,774.21,632.47
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,787.75,640.04
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,797.95,645.13
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,800.59,645.34
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,799.67,643.07
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,791.48,634.33
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,779.76,623.17
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,763.23,610.51
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,743.3,594.36
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,718.08,572.88
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,689.66,548.76
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,656.16,521.1
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,619.95,490.91
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,579.36,456.07
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,536.43,418.77
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,490.11,378.64
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,442.29,336.46
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,391.41,290.54
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,339.88,243.62
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,286.02,195.72
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,227.31,144.75
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,172.7,99.77
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,119.51,62.37
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,67.31,38.63
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,47.96,37.21
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,45.29,35.01
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,42.6,32.64
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,34.63,25.36
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,30.3,21.09
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,21.51,11.7
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,14.3,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.39,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,119.07,81.58
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,206.47,170.24
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,257.94,218.76
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,311.83,267.6
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,353.74,304.09
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,395.6,339.16
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,479.47,410.08
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,574.13,487.64
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,576.59,486.34
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,570.09,478.01
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,600.86,501.04
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,634.44,525.66
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,634.06,522.51
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,635.05,520.48
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,731.14,598.48
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,811.74,659.54
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,803.11,651.06
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,790.83,640.4
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,773.98,627.24
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,753.61,611.23
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,728.13,589.28
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,699.31,564.51
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,665.28,536.08
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,628.41,504.93
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,587.45,470.07
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,544.02,432.42
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,497.03,390.95
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,448.34,347.13
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,396.68,300.02
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,343.84,251.13
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,288.67,200.6
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,233.52,150.87
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,177.36,103.13
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,122.12,62.94
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,67.7,37.06
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,44.43,34.47
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,36.78,27.67
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,34.53,25.63
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,30.87,22.21
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,27.15,18.52
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,19.82,10.73
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,13.34,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.11,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,188.12,135.2
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,341.73,282.8
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,413.35,348.62
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,488.75,413.98
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,544.49,460.17
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,600.67,504.27
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,639.32,533.31
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,681.68,563.36
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,714.01,585.13
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,743.93,604.97
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,766.13,619.34
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,785.24,631.4
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,796.74,637.86
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,804.77,641.89
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,806.42,641.07
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,804.42,637.78
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,794.61,628.93
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,781.23,617.67
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,764.73,605.2
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,744.79,590.07
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,719.34,568.68
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,690.7,544.7
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,657.07,517.48
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,620.72,487.7
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,580.81,454.61
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,538.59,418.97
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,491.82,378.89
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,443.51,336.67
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,392.69,291.73
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,341.32,245.6
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,287.91,197.85
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,234.69,150.98
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,174.46,100.9
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,120.87,62.2
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,68.51,36.66
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,44.34,33.83
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,41.54,31.53
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,38.67,29.04
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,34.78,25.45
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,30.84,21.58
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,20.33,11.16
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,11.99,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,184.02,134.5
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,329.55,270.88
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,402.1,336.05
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,478.38,401.12
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,535.38,447.77
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,592.88,492.65
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,637.47,527.32
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,680.78,559.04
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,708.78,577.72
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,739.65,598.3
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,762.64,612.32
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,782.65,624.07
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,794.94,629.24
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,803.79,632.02
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,806.13,631.17
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,804.87,627.95
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,797.57,620.6
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,786.66,610.9
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,769.74,598.5
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,749.39,583.77
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,723.71,562.79
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,694.92,539.34
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,661.57,512.09
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,625.47,482.42
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,584.93,449.11
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,542.22,413.49
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,496.2,375.34
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,448.61,334.94
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,397.9,291.22
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,346.51,246.1
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,292.7,198.99
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,239.05,152.48
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,179.21,103.52
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,126.54,65.89
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,74.13,39.86
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,47.46,36.28
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,45.66,34.89
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,40.01,29.97
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,35.45,25.77
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,30.73,21.21
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,22.02,12.53
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,12.82,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,192.77,141.62
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,344.84,281.0
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,418.12,346.32
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,494.96,411.12
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,551.98,457.02
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,609.37,500.8
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,653.96,533.34
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,697.17,562.93
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,725.35,580.73
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,756.4,600.54
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,779.57,615.44
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,799.64,628.1
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,811.86,633.86
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,820.6,637.22
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,822.17,635.45
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,820.08,631.28
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,810.28,621.81
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,796.89,610.05
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,779.84,597.11
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,759.35,582.0
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,733.01,560.59
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,703.6,536.78
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,669.26,510.05
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,632.26,480.92
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,591.12,448.28
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,547.96,413.41
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,501.21,375.61
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,453.0,335.64
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,402.22,292.19
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,350.88,247.53
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,292.35,197.39
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,238.66,151.32
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,184.22,106.95
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,131.72,69.43
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,79.94,43.28
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,51.45,39.27
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,44.51,33.44
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,42.29,31.58
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,37.85,27.6
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,33.28,23.26
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,24.21,14.36
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,14.63,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
