Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,10.0,21.0,92.72,0.0
2016,2,12,7,45,329.5,28.0,2.85,11.0,65.0,220.91,165.02
2016,2,12,8,0,481.0,41.0,3.2,12.0,109.0,326.54,265.75
2016,2,12,8,15,563.5,49.0,3.05,12.5,162.0,398.92,330.22
2016,2,12,8,30,646.0,57.0,2.9,13.0,215.0,475.59,395.05
2016,2,12,8,45,699.0,62.5,2.75,14.0,269.5,530.36,438.82
2016,2,12,9,0,752.0,68.0,2.6,15.0,324.0,590.42,484.22
2016,2,12,9,15,785.5,72.5,2.6,16.0,375.5,636.24,517.16
2016,2,12,9,30,819.0,77.0,2.6,17.0,427.0,680.81,547.13
2016,2,12,9,45,843.0,80.0,2.65,18.0,474.0,715.13,568.81
2016,2,12,10,0,867.0,83.0,2.7,19.0,521.0,747.15,588.41
2016,2,12,10,15,883.0,85.5,2.8,19.5,562.0,769.99,602.54
2016,2,12,10,30,899.0,88.0,2.9,20.0,603.0,784.79,610.93
2016,2,12,10,45,910.5,90.0,3.0,21.0,637.0,797.63,616.87
2016,2,12,11,0,922.0,92.0,3.1,22.0,671.0,807.12,620.51
2016,2,12,11,15,929.5,93.5,3.15,22.5,697.0,809.55,620.23
2016,2,12,11,30,937.0,95.0,3.2,23.0,723.0,808.45,617.68
2016,2,12,11,45,940.5,96.0,3.25,23.5,740.5,800.28,610.36
2016,2,12,12,0,944.0,97.0,3.3,24.0,758.0,788.6,600.8
2016,2,12,12,15,945.5,97.5,3.3,24.0,767.0,771.53,588.53
2016,2,12,12,30,947.0,98.0,3.3,24.0,776.0,751.11,573.98
2016,2,12,12,45,945.5,98.5,3.3,24.0,775.5,725.45,554.51
2016,2,12,13,0,944.0,99.0,3.3,24.0,775.0,696.76,532.62
2016,2,12,13,15,941.0,99.0,3.3,24.0,766.0,663.81,507.29
2016,2,12,13,30,938.0,99.0,3.3,24.0,757.0,628.22,479.54
2016,2,12,13,45,930.5,98.5,3.3,24.0,739.0,587.31,447.3
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,544.46,412.85
2016,2,12,14,15,914.5,96.5,3.3,24.0,695.5,498.53,375.24
2016,2,12,14,30,906.0,95.0,3.3,24.0,670.0,451.2,335.57
2016,2,12,14,45,882.0,97.5,3.3,24.0,634.0,396.74,289.78
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,346.22,246.2
2016,2,12,15,15,840.0,97.0,3.2,23.5,557.5,293.35,200.67
2016,2,12,15,30,822.0,94.0,3.1,23.0,517.0,241.11,155.91
2016,2,12,15,45,796.0,91.0,3.05,22.5,470.5,188.58,113.14
2016,2,12,16,0,770.0,88.0,3.0,22.0,424.0,138.09,76.68
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.0,82.5,45.69
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,52.45,40.3
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.0,50.18,38.55
2016,2,12,17,0,594.0,66.0,2.0,18.0,218.0,47.88,36.64
2016,2,12,17,15,515.0,56.5,2.05,17.0,166.0,42.41,31.75
2016,2,12,17,30,436.0,47.0,2.1,16.0,114.0,36.73,26.41
2016,2,12,17,45,303.5,33.0,2.15,15.5,70.5,26.39,16.4
2016,2,12,18,0,171.0,19.0,2.2,15.0,27.0,15.45,0.0
2016,2,12,18,15,85.5,9.5,2.25,14.5,13.5,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.5,7.15,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,19.0,68.5,0.0
2016,2,13,7,45,208.0,33.0,2.3,9.0,59.5,168.21,127.54
2016,2,13,8,0,331.0,51.0,2.3,10.0,100.0,260.35,213.46
2016,2,13,8,15,412.0,64.0,2.3,10.5,150.0,331.1,276.22
2016,2,13,8,30,493.0,77.0,2.3,11.0,200.0,409.25,342.59
2016,2,13,8,45,552.0,85.5,2.3,12.0,252.0,471.29,392.79
2016,2,13,9,0,611.0,94.0,2.3,13.0,304.0,534.63,441.86
2016,2,13,9,15,649.0,101.0,2.25,13.5,354.0,582.77,477.82
2016,2,13,9,30,687.0,108.0,2.2,14.0,404.0,630.19,512.08
2016,2,13,9,45,716.0,112.5,2.2,15.0,450.0,667.13,536.79
2016,2,13,10,0,745.0,117.0,2.2,16.0,496.0,702.26,559.39
2016,2,13,10,15,765.0,121.0,2.35,16.5,536.5,727.93,576.27
2016,2,13,10,30,785.0,125.0,2.5,17.0,577.0,750.97,591.23
2016,2,13,10,45,801.0,127.0,2.65,18.0,611.0,765.88,599.2
2016,2,13,11,0,817.0,129.0,2.8,19.0,645.0,775.11,603.18
2016,2,13,11,15,827.0,131.0,2.95,19.5,671.5,779.56,605.02
2016,2,13,11,30,837.0,133.0,3.1,20.0,698.0,780.7,604.65
2016,2,13,11,45,871.0,121.0,3.3,20.5,722.5,781.88,604.68
2016,2,13,12,0,905.0,109.0,3.5,21.0,747.0,775.97,599.74
2016,2,13,12,15,908.0,109.5,3.6,21.0,756.5,760.45,588.76
2016,2,13,12,30,911.0,110.0,3.7,21.0,766.0,741.65,575.14
2016,2,13,12,45,913.0,109.0,3.8,21.5,767.0,717.52,555.82
2016,2,13,13,0,915.0,108.0,3.9,22.0,768.0,690.33,534.04
2016,2,13,13,15,913.0,107.5,4.0,22.0,759.5,658.23,509.29
2016,2,13,13,30,911.0,107.0,4.1,22.0,751.0,623.52,482.07
2016,2,13,13,45,908.0,105.5,4.25,22.0,734.5,584.92,451.4
2016,2,13,14,0,905.0,104.0,4.4,22.0,718.0,544.11,418.32
2016,2,13,14,15,896.5,102.5,4.45,22.0,692.5,498.79,380.72
2016,2,13,14,30,888.0,101.0,4.5,22.0,667.0,448.81,338.62
2016,2,13,14,45,871.5,100.5,4.55,22.0,633.0,398.46,295.26
2016,2,13,15,0,855.0,100.0,4.6,22.0,599.0,347.99,250.99
2016,2,13,15,15,837.5,97.5,4.5,21.5,559.0,295.72,205.22
2016,2,13,15,30,820.0,95.0,4.4,21.0,519.0,244.03,160.2
2016,2,13,15,45,798.5,90.5,4.35,21.0,474.0,190.87,115.81
2016,2,13,16,0,777.0,86.0,4.3,21.0,429.0,139.26,77.41
2016,2,13,16,15,743.0,81.5,3.85,20.0,378.5,83.76,45.75
2016,2,13,16,30,709.0,77.0,3.4,19.0,328.0,51.51,39.64
2016,2,13,16,45,661.0,70.5,3.0,18.5,275.5,48.82,37.43
2016,2,13,17,0,613.0,64.0,2.6,18.0,223.0,46.03,35.02
2016,2,13,17,15,535.5,55.0,2.5,17.0,171.0,40.93,30.46
2016,2,13,17,30,458.0,46.0,2.4,16.0,119.0,35.63,25.49
2016,2,13,17,45,327.0,33.0,2.3,15.5,74.5,26.23,16.4
2016,2,13,18,0,196.0,20.0,2.2,15.0,30.0,16.3,0.0
2016,2,13,18,15,98.0,10.0,2.3,14.5,15.0,9.53,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,3.0,4.2,11.5,3.0,2.86,0.0
2016,2,14,7,30,0.0,6.0,4.5,12.0,6.0,5.55,0.0
2016,2,14,7,45,0.0,17.0,4.8,12.5,17.0,15.76,6.87
2016,2,14,8,0,0.0,28.0,5.1,13.0,28.0,25.99,16.22
2016,2,14,8,15,0.0,41.5,5.5,14.0,41.5,38.56,27.18
2016,2,14,8,30,0.0,55.0,5.9,15.0,55.0,51.33,38.14
2016,2,14,8,45,0.0,69.0,6.35,16.0,69.0,65.07,49.69
2016,2,14,9,0,0.0,83.0,6.8,17.0,83.0,78.72,60.92
2016,2,14,9,15,0.0,96.0,6.85,17.5,96.0,91.27,71.15
2016,2,14,9,30,0.0,109.0,6.9,18.0,109.0,103.78,81.19
2016,2,14,9,45,0.0,113.5,7.0,18.5,113.5,107.61,83.94
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,111.58,86.79
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,120.58,93.9
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,129.55,100.97
2016,2,14,10,45,5.5,177.0,6.8,19.5,181.0,172.86,135.74
2016,2,14,11,0,11.0,217.0,6.7,20.0,225.0,216.11,169.91
2016,2,14,11,15,12.0,225.0,6.5,20.5,233.5,223.76,175.31
2016,2,14,11,30,13.0,233.0,6.3,21.0,242.0,231.34,180.67
2016,2,14,11,45,58.0,287.5,6.1,21.5,329.0,324.1,253.74
2016,2,14,12,0,103.0,342.0,5.9,22.0,416.0,407.96,318.01
2016,2,14,12,15,203.0,342.0,5.7,22.0,488.5,479.5,373.87
2016,2,14,12,30,303.0,342.0,5.5,22.0,561.0,544.67,423.67
2016,2,14,12,45,350.0,329.5,5.3,22.0,583.0,551.55,428.49
2016,2,14,13,0,397.0,317.0,5.1,22.0,605.0,555.17,430.78
2016,2,14,13,15,376.5,319.0,5.0,22.0,590.0,527.28,408.64
2016,2,14,13,30,356.0,321.0,4.9,22.0,575.0,499.48,386.59
2016,2,14,13,45,426.5,288.5,4.85,22.5,585.0,490.54,378.8
2016,2,14,14,0,497.0,256.0,4.8,23.0,595.0,475.18,365.34
2016,2,14,14,15,497.5,246.0,4.7,23.0,575.0,440.97,337.43
2016,2,14,14,30,498.0,236.0,4.6,23.0,555.0,405.82,308.32
2016,2,14,14,45,461.0,234.5,4.6,23.0,518.5,363.3,273.69
2016,2,14,15,0,424.0,233.0,4.6,23.0,482.0,323.46,241.06
2016,2,14,15,15,461.0,206.5,4.45,22.5,461.0,285.86,208.46
2016,2,14,15,30,498.0,180.0,4.3,22.0,440.0,244.35,172.17
2016,2,14,15,45,453.5,171.0,4.2,22.0,392.0,199.83,137.12
2016,2,14,16,0,409.0,162.0,4.1,22.0,344.0,159.76,108.23
2016,2,14,16,15,378.5,150.0,3.55,21.0,303.0,122.7,85.88
2016,2,14,16,30,348.0,138.0,3.0,20.0,262.0,102.01,83.13
2016,2,14,16,45,322.5,118.5,2.55,19.5,219.5,89.27,72.41
2016,2,14,17,0,297.0,99.0,2.1,19.0,177.0,76.0,60.97
2016,2,14,17,15,252.5,79.5,2.0,18.0,135.5,62.16,48.86
2016,2,14,17,30,208.0,60.0,1.9,17.0,94.0,47.8,35.96
2016,2,14,17,45,131.0,40.5,1.85,16.5,59.0,32.89,22.02
2016,2,14,18,0,54.0,21.0,1.8,16.0,24.0,17.49,0.24
2016,2,14,18,15,27.0,10.5,1.85,15.5,12.0,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,11.91,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,30.15,0.0
2016,2,15,7,45,214.0,36.0,4.2,10.5,68.5,176.35,136.43
2016,2,15,8,0,428.0,47.0,4.3,11.0,112.0,310.22,255.99
2016,2,15,8,15,510.5,56.5,4.55,12.0,164.5,383.79,321.33
2016,2,15,8,30,593.0,66.0,4.8,13.0,217.0,461.6,387.72
2016,2,15,8,45,651.0,71.5,5.05,14.0,271.5,522.55,438.01
2016,2,15,9,0,709.0,77.0,5.3,15.0,326.0,584.73,487.41
2016,2,15,9,15,744.5,82.0,5.35,15.5,377.5,631.42,523.31
2016,2,15,9,30,780.0,87.0,5.4,16.0,429.0,673.96,554.41
2016,2,15,9,45,810.0,89.5,5.5,16.5,477.5,711.72,581.07
2016,2,15,10,0,840.0,92.0,5.6,17.0,526.0,747.42,605.79
2016,2,15,10,15,857.0,94.5,5.6,17.5,567.0,770.85,620.59
2016,2,15,10,30,874.0,97.0,5.6,18.0,608.0,791.33,633.15
2016,2,15,10,45,888.0,98.0,5.6,18.5,642.5,804.66,640.39
2016,2,15,11,0,902.0,99.0,5.6,19.0,677.0,809.9,641.78
2016,2,15,11,15,910.0,100.5,5.6,19.5,703.5,812.72,641.56
2016,2,15,11,30,918.0,102.0,5.6,20.0,730.0,812.05,638.95
2016,2,15,11,45,920.5,104.5,5.7,20.5,747.0,804.74,632.12
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,793.96,622.92
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,777.75,610.28
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,758.21,595.36
2016,2,15,12,45,933.5,105.0,5.6,21.5,785.0,734.04,575.33
2016,2,15,13,0,939.0,102.0,5.6,22.0,787.0,706.6,552.62
2016,2,15,13,15,937.5,101.5,5.45,22.0,778.5,674.04,526.28
2016,2,15,13,30,936.0,101.0,5.3,22.0,770.0,638.76,497.51
2016,2,15,13,45,939.0,97.0,5.15,22.0,755.0,600.14,465.79
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,558.82,431.34
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,512.83,393.3
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,465.2,352.96
2016,2,15,14,45,922.0,87.5,4.6,21.0,657.5,415.1,309.1
2016,2,15,15,0,915.0,85.0,4.5,21.0,625.0,363.85,263.44
2016,2,15,15,15,900.5,82.5,4.25,20.5,585.0,309.68,215.47
2016,2,15,15,30,886.0,80.0,4.0,20.0,545.0,255.57,167.79
2016,2,15,15,45,872.5,75.0,3.8,20.0,500.0,194.21,115.77
2016,2,15,16,0,859.0,70.0,3.6,20.0,455.0,138.82,73.29
2016,2,15,16,15,830.0,66.5,3.05,19.0,403.5,84.71,42.49
2016,2,15,16,30,801.0,63.0,2.5,18.0,352.0,45.15,34.21
2016,2,15,16,45,762.0,57.5,2.0,17.5,298.5,42.45,31.99
2016,2,15,17,0,723.0,52.0,1.5,17.0,245.0,39.66,29.58
2016,2,15,17,15,652.0,46.0,1.45,16.0,190.0,36.29,26.56
2016,2,15,17,30,581.0,40.0,1.4,15.0,135.0,32.89,23.3
2016,2,15,17,45,452.5,30.0,1.35,14.0,87.0,25.39,16.04
2016,2,15,18,0,324.0,20.0,1.3,13.0,39.0,17.57,2.12
2016,2,15,18,15,162.0,10.0,1.3,13.0,19.5,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,37.43,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,74.0,189.8,147.51
2016,2,16,8,0,478.0,44.0,4.1,13.0,119.0,335.46,275.1
2016,2,16,8,15,556.0,52.5,4.2,14.0,172.0,407.13,337.98
2016,2,16,8,30,634.0,61.0,4.3,15.0,225.0,482.78,401.4
2016,2,16,8,45,683.0,67.0,4.4,16.0,278.5,539.97,447.4
2016,2,16,9,0,732.0,73.0,4.5,17.0,332.0,594.31,489.34
2016,2,16,9,15,765.0,77.0,4.7,17.5,383.0,639.3,523.5
2016,2,16,9,30,798.0,81.0,4.9,18.0,434.0,683.04,555.16
2016,2,16,9,45,821.0,84.5,5.15,19.0,480.5,717.23,578.14
2016,2,16,10,0,844.0,88.0,5.4,20.0,527.0,749.11,599.08
2016,2,16,10,15,860.0,90.5,5.25,20.5,568.0,771.92,612.5
2016,2,16,10,30,876.0,93.0,5.1,21.0,609.0,791.75,623.6
2016,2,16,10,45,886.0,95.5,5.0,22.0,642.5,798.72,624.29
2016,2,16,11,0,896.0,98.0,4.9,23.0,676.0,807.63,626.54
2016,2,16,11,15,903.5,99.5,4.65,23.0,702.0,810.12,625.88
2016,2,16,11,30,911.0,101.0,4.4,23.0,728.0,809.14,622.91
2016,2,16,11,45,904.5,107.5,4.2,23.5,743.0,799.25,613.25
2016,2,16,12,0,898.0,114.0,4.0,24.0,758.0,785.99,601.45
2016,2,16,12,15,900.5,114.5,3.75,24.0,767.0,770.09,588.91
2016,2,16,12,30,903.0,115.0,3.5,24.0,776.0,750.95,574.13
2016,2,16,12,45,901.5,115.5,3.3,24.5,776.0,725.93,553.3
2016,2,16,13,0,900.0,116.0,3.1,25.0,776.0,698.02,530.33
2016,2,16,13,15,897.5,115.5,2.95,25.0,767.5,665.81,505.33
2016,2,16,13,30,895.0,115.0,2.8,25.0,759.0,631.07,478.14
2016,2,16,13,45,890.0,114.0,2.65,25.0,742.0,590.97,446.62
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,549.36,413.35
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,503.89,377.22
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,457.15,339.05
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.0,407.31,297.49
2016,2,16,15,0,847.0,104.0,2.9,25.0,608.0,356.87,254.45
2016,2,16,15,15,795.0,106.0,2.95,24.5,554.0,299.31,206.83
2016,2,16,15,30,743.0,108.0,3.0,24.0,500.0,241.23,159.16
2016,2,16,15,45,752.5,94.0,3.1,23.5,462.0,193.37,118.49
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,139.21,76.38
2016,2,16,16,15,708.0,84.0,3.0,22.0,375.5,90.14,48.87
2016,2,16,16,30,654.0,88.0,2.8,21.0,327.0,59.28,46.01
2016,2,16,16,45,639.0,76.5,2.65,20.5,280.0,53.0,40.75
2016,2,16,17,0,624.0,65.0,2.5,20.0,233.0,46.34,35.0
2016,2,16,17,15,549.0,56.5,2.6,19.0,180.5,41.72,30.94
2016,2,16,17,30,474.0,48.0,2.7,18.0,128.0,36.94,26.5
2016,2,16,17,45,354.0,35.0,2.85,17.0,82.5,27.65,17.77
2016,2,16,18,0,234.0,22.0,3.0,16.0,37.0,17.84,3.52
2016,2,16,18,15,117.0,11.0,3.1,15.5,18.5,10.48,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.5,61.14,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,33.0,155.9,29.0
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,254.98,201.83
2016,2,17,8,0,509.0,43.0,2.4,10.0,125.0,352.85,291.15
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.5,423.81,353.48
2016,2,17,8,30,660.0,59.0,2.8,12.0,232.0,498.6,416.01
2016,2,17,8,45,705.5,65.0,3.05,13.0,286.0,550.83,458.19
2016,2,17,9,0,751.0,71.0,3.3,14.0,340.0,607.68,502.1
2016,2,17,9,15,783.0,75.0,3.35,14.5,391.5,652.55,534.94
2016,2,17,9,30,815.0,79.0,3.4,15.0,443.0,696.09,565.46
2016,2,17,9,45,836.0,83.0,3.5,16.0,490.0,729.8,587.09
2016,2,17,10,0,857.0,87.0,3.6,17.0,537.0,761.08,606.58
2016,2,17,10,15,873.5,89.5,3.5,17.5,578.0,784.49,620.31
2016,2,17,10,30,890.0,92.0,3.4,18.0,619.0,799.6,627.96
2016,2,17,10,45,899.5,94.5,3.3,18.5,653.0,811.54,633.38
2016,2,17,11,0,909.0,97.0,3.2,19.0,687.0,820.12,636.48
2016,2,17,11,15,917.0,98.5,3.15,19.0,713.0,822.97,637.15
2016,2,17,11,30,925.0,100.0,3.1,19.0,739.0,822.31,635.52
2016,2,17,11,45,928.0,101.5,3.05,19.5,756.5,814.27,627.68
2016,2,17,12,0,931.0,103.0,3.0,20.0,774.0,802.74,617.61
2016,2,17,12,15,933.5,103.5,3.0,20.0,783.5,786.4,605.79
2016,2,17,12,30,936.0,104.0,3.0,20.0,793.0,766.69,591.72
2016,2,17,12,45,935.0,105.0,3.05,20.5,793.0,741.8,572.51
2016,2,17,13,0,934.0,106.0,3.1,21.0,793.0,713.86,550.32
2016,2,17,13,15,931.5,105.5,3.1,21.0,784.5,680.67,524.86
2016,2,17,13,30,929.0,105.0,3.1,21.0,776.0,644.84,497.0
2016,2,17,13,45,922.5,104.5,3.1,21.5,758.5,604.34,464.2
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,561.83,429.27
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,515.95,391.85
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,468.62,352.32
2016,2,17,14,45,888.0,99.0,3.1,22.0,655.5,414.28,306.54
2016,2,17,15,0,876.0,97.0,3.1,22.0,622.0,362.71,261.8
2016,2,17,15,15,859.5,94.5,3.05,21.5,581.5,309.2,215.4
2016,2,17,15,30,843.0,92.0,3.0,21.0,541.0,256.13,169.29
2016,2,17,15,45,820.5,88.5,2.95,21.0,495.0,201.94,123.65
2016,2,17,16,0,798.0,85.0,2.9,21.0,449.0,149.37,83.45
2016,2,17,16,15,766.5,81.0,2.55,20.0,398.0,97.82,53.09
2016,2,17,16,30,735.0,77.0,2.2,19.0,347.0,50.85,39.02
2016,2,17,16,45,688.0,71.0,1.9,18.5,293.5,48.56,37.21
2016,2,17,17,0,641.0,65.0,1.6,18.0,240.0,46.2,35.2
2016,2,17,17,15,568.5,56.5,1.65,17.0,186.5,41.58,31.12
2016,2,17,17,30,496.0,48.0,1.7,16.0,133.0,36.79,26.65
2016,2,17,17,45,372.0,35.5,1.75,15.0,86.0,27.98,18.31
2016,2,17,18,0,248.0,23.0,1.8,14.0,39.0,18.68,5.22
2016,2,17,18,15,124.0,11.5,1.85,14.0,19.5,10.96,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.0,12.5,3.9,12.5,15.5,36.26,0.0
2016,2,18,7,30,116.0,25.0,4.1,13.0,31.0,103.5,30.62
2016,2,18,7,45,253.0,41.5,4.35,13.5,76.5,205.24,161.04
2016,2,18,8,0,390.0,58.0,4.6,14.0,122.0,306.82,251.75
2016,2,18,8,15,470.5,69.5,4.8,14.5,175.0,380.42,316.52
2016,2,18,8,30,551.0,81.0,5.0,15.0,228.0,459.35,383.45
2016,2,18,8,45,344.5,116.5,5.25,16.0,215.0,380.86,317.1
2016,2,18,9,0,138.0,152.0,5.5,17.0,202.0,269.36,221.69
2016,2,18,9,15,305.5,151.5,5.5,17.5,283.0,396.1,327.32
2016,2,18,9,30,473.0,151.0,5.5,18.0,364.0,532.55,436.65
2016,2,18,9,45,668.0,119.5,5.55,18.5,454.5,653.53,531.81
2016,2,18,10,0,863.0,88.0,5.6,19.0,545.0,770.17,618.0
2016,2,18,10,15,879.0,90.5,5.6,19.5,586.0,793.31,631.89
2016,2,18,10,30,895.0,93.0,5.6,20.0,627.0,808.07,639.97
2016,2,18,10,45,910.0,93.5,5.7,20.5,662.0,822.13,648.09
2016,2,18,11,0,925.0,94.0,5.8,21.0,697.0,832.87,653.88
2016,2,18,11,15,932.5,95.0,5.85,21.0,723.5,834.81,654.44
2016,2,18,11,30,940.0,96.0,5.9,21.0,750.0,833.18,652.61
2016,2,18,11,45,945.0,96.5,5.95,21.5,768.0,825.51,645.28
2016,2,18,12,0,950.0,97.0,6.0,22.0,786.0,814.27,635.55
2016,2,18,12,15,952.0,97.5,6.05,22.0,795.0,797.29,623.03
2016,2,18,12,30,954.0,98.0,6.1,22.0,804.0,776.89,608.12
2016,2,18,12,45,953.0,98.0,6.15,22.5,804.0,750.62,587.61
2016,2,18,13,0,952.0,98.0,6.2,23.0,804.0,721.28,563.55
2016,2,18,13,15,949.5,97.5,6.2,23.0,795.0,687.58,536.9
2016,2,18,13,30,947.0,97.0,6.2,23.0,786.0,651.18,507.76
2016,2,18,13,45,941.5,96.5,6.2,23.5,768.0,610.6,473.94
2016,2,18,14,0,936.0,96.0,6.2,24.0,750.0,567.88,437.92
2016,2,18,14,15,928.0,94.5,6.15,24.0,724.0,521.17,398.9
2016,2,18,14,30,920.0,93.0,6.1,24.0,698.0,472.97,357.81
2016,2,18,14,45,901.0,94.5,6.05,24.0,662.5,421.94,313.72
2016,2,18,15,0,882.0,96.0,6.0,24.0,627.0,366.44,265.46
2016,2,18,15,15,866.0,93.0,5.85,23.5,586.5,312.24,218.0
2016,2,18,15,30,850.0,90.0,5.7,23.0,546.0,258.42,170.86
2016,2,18,15,45,824.0,88.0,5.55,23.0,499.0,204.41,125.18
2016,2,18,16,0,798.0,86.0,5.4,23.0,452.0,152.4,85.25
2016,2,18,16,15,765.5,81.5,5.0,22.5,400.5,100.22,53.84
2016,2,18,16,30,733.0,77.0,4.6,22.0,349.0,50.66,38.35
2016,2,18,16,45,682.5,72.0,4.2,21.5,295.0,49.15,37.23
2016,2,18,17,0,632.0,67.0,3.8,21.0,241.0,47.65,36.0
2016,2,18,17,15,559.0,58.5,3.65,20.0,187.5,43.12,32.04
2016,2,18,17,30,486.0,50.0,3.5,19.0,134.0,38.42,27.72
2016,2,18,17,45,360.5,37.0,3.4,18.5,87.0,29.21,19.1
2016,2,18,18,0,235.0,24.0,3.3,18.0,40.0,19.5,6.48
2016,2,18,18,15,117.5,12.0,3.5,17.5,20.0,11.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.5,16.0,39.56,0.0
2016,2,19,7,30,133.0,24.0,4.6,16.0,32.0,111.08,44.28
2016,2,19,7,45,264.5,40.0,4.8,16.5,77.0,209.3,163.53
2016,2,19,8,0,396.0,56.0,5.0,17.0,122.0,308.67,251.25
2016,2,19,8,15,474.0,66.5,5.1,17.5,174.0,381.49,314.59
2016,2,19,8,30,552.0,77.0,5.2,18.0,226.0,458.0,378.71
2016,2,19,8,45,276.0,72.5,5.3,18.5,147.0,282.49,234.44
2016,2,19,9,0,0.0,68.0,5.4,19.0,68.0,63.26,47.39
2016,2,19,9,15,0.0,103.0,5.35,19.5,103.0,98.16,76.18
2016,2,19,9,30,0.0,138.0,5.3,20.0,138.0,133.61,104.81
2016,2,19,9,45,1.0,152.5,5.25,20.5,153.0,148.12,116.05
2016,2,19,10,0,2.0,167.0,5.2,21.0,168.0,162.62,127.17
2016,2,19,10,15,82.0,225.0,5.1,21.5,274.5,293.71,233.03
2016,2,19,10,30,162.0,283.0,5.0,22.0,381.0,428.29,337.55
2016,2,19,10,45,286.0,278.0,4.95,22.5,461.5,527.02,413.51
2016,2,19,11,0,410.0,273.0,4.9,23.0,542.0,615.04,479.56
2016,2,19,11,15,632.5,199.0,4.8,23.0,632.5,720.01,559.88
2016,2,19,11,30,855.0,125.0,4.7,23.0,723.0,805.68,622.16
2016,2,19,11,45,857.0,127.5,4.6,23.5,739.5,797.79,613.58
2016,2,19,12,0,859.0,130.0,4.5,24.0,756.0,786.6,603.38
2016,2,19,12,15,861.5,130.5,4.45,24.0,765.0,770.51,591.37
2016,2,19,12,30,864.0,131.0,4.4,24.0,774.0,751.27,576.97
2016,2,19,12,45,861.5,132.0,4.35,24.5,773.5,725.99,556.52
2016,2,19,13,0,859.0,133.0,4.3,25.0,773.0,697.98,533.98
2016,2,19,13,15,856.0,132.5,4.2,25.0,764.5,665.63,509.01
2016,2,19,13,30,853.0,132.0,4.1,25.0,756.0,630.92,481.93
2016,2,19,13,45,846.0,131.5,4.1,25.5,738.5,591.79,450.45
2016,2,19,14,0,839.0,131.0,4.1,26.0,721.0,550.94,417.17
2016,2,19,14,15,830.0,129.0,4.05,26.0,695.5,506.29,381.14
2016,2,19,14,30,821.0,127.0,4.0,26.0,670.0,460.56,343.43
2016,2,19,14,45,808.5,124.0,4.0,26.0,637.0,411.75,302.63
2016,2,19,15,0,796.0,121.0,4.0,26.0,604.0,362.67,260.76
2016,2,19,15,15,778.0,117.5,3.9,25.5,564.5,307.14,213.92
2016,2,19,15,30,760.0,114.0,3.8,25.0,525.0,256.36,170.61
2016,2,19,15,45,735.5,109.5,3.75,25.0,479.5,204.69,127.73
2016,2,19,16,0,711.0,105.0,3.7,25.0,434.0,154.99,89.84
2016,2,19,16,15,677.0,99.5,3.3,24.0,384.5,106.18,60.23
2016,2,19,16,30,643.0,94.0,2.9,23.0,335.0,63.31,49.04
2016,2,19,16,45,593.5,86.5,2.55,22.5,283.0,60.43,46.8
2016,2,19,17,0,544.0,79.0,2.2,22.0,231.0,57.47,44.34
2016,2,19,17,15,470.5,68.0,2.1,21.0,179.5,51.2,38.92
2016,2,19,17,30,397.0,57.0,2.0,20.0,128.0,44.64,33.0
2016,2,19,17,45,282.5,42.0,1.95,19.0,83.0,32.47,21.89
2016,2,19,18,0,168.0,27.0,1.9,18.0,38.0,21.28,8.46
2016,2,19,18,15,84.0,13.5,1.9,18.0,19.0,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,12.5,2.75,16.5,15.5,32.8,0.0
2016,2,20,7,30,98.0,25.0,3.0,17.0,31.0,89.12,41.53
2016,2,20,7,45,203.5,43.5,3.3,17.5,73.0,183.89,143.03
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,270.02,218.3
2016,2,20,8,15,383.0,75.5,3.85,18.5,164.5,338.75,277.4
2016,2,20,8,30,457.0,89.0,4.1,19.0,214.0,412.03,338.28
2016,2,20,8,45,509.0,98.5,4.35,19.5,265.0,469.53,384.76
2016,2,20,9,0,561.0,108.0,4.6,20.0,316.0,532.95,434.45
2016,2,20,9,15,280.5,90.5,4.7,20.5,194.5,319.3,261.58
2016,2,20,9,30,0.0,73.0,4.8,21.0,73.0,67.94,50.51
2016,2,20,9,45,0.0,88.0,4.9,21.5,88.0,82.08,61.93
2016,2,20,10,0,0.0,103.0,5.0,22.0,103.0,96.58,73.38
2016,2,20,10,15,0.0,110.0,5.0,22.5,110.0,103.22,78.38
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,109.86,83.34
2016,2,20,10,45,0.0,134.0,5.05,23.5,134.0,126.17,95.99
2016,2,20,11,0,0.0,151.0,5.1,24.0,151.0,142.42,108.46
2016,2,20,11,15,0.5,156.5,5.05,24.0,156.5,147.85,112.56
2016,2,20,11,30,1.0,162.0,5.0,24.0,162.0,153.24,116.66
2016,2,20,11,45,1.0,161.0,5.0,24.5,161.5,152.01,115.32
2016,2,20,12,0,1.0,160.0,5.0,25.0,161.0,150.81,114.05
2016,2,20,12,15,4.5,185.5,5.0,25.0,189.0,177.24,134.69
2016,2,20,12,30,8.0,211.0,5.0,25.0,217.0,203.28,154.89
2016,2,20,12,45,7.0,206.0,5.0,25.5,211.5,197.2,149.78
2016,2,20,13,0,6.0,201.0,5.0,26.0,206.0,191.21,144.85
2016,2,20,13,15,7.5,211.5,4.95,26.0,217.5,201.17,152.58
2016,2,20,13,30,9.0,222.0,4.9,26.0,229.0,210.82,160.06
2016,2,20,13,45,94.5,285.0,4.9,26.0,352.5,312.66,238.89
2016,2,20,14,0,180.0,348.0,4.9,26.0,476.0,402.76,306.49
2016,2,20,14,15,223.0,330.0,4.8,26.0,483.0,395.63,300.33
2016,2,20,14,30,266.0,312.0,4.7,26.0,490.0,381.65,288.7
2016,2,20,14,45,144.0,272.5,4.6,26.0,368.5,289.59,219.28
2016,2,20,15,0,22.0,233.0,4.5,26.0,247.0,215.96,164.57
2016,2,20,15,15,28.0,226.0,4.25,25.5,242.5,203.13,154.99
2016,2,20,15,30,34.0,219.0,4.0,25.0,238.0,194.31,148.36
2016,2,20,15,45,32.5,201.0,3.8,25.0,218.0,175.17,133.59
2016,2,20,16,0,31.0,183.0,3.6,25.0,198.0,156.31,119.12
2016,2,20,16,15,25.5,163.5,3.2,24.5,175.0,142.84,109.46
2016,2,20,16,30,20.0,144.0,2.8,24.0,152.0,123.6,99.9
2016,2,20,16,45,15.5,123.5,2.45,23.5,129.0,106.72,86.02
2016,2,20,17,0,11.0,103.0,2.1,23.0,106.0,89.65,71.67
2016,2,20,17,15,5.5,81.0,2.15,22.5,82.5,71.27,55.89
2016,2,20,17,30,0.0,59.0,2.2,22.0,59.0,52.65,39.57
2016,2,20,17,45,0.0,38.5,2.3,21.5,38.5,34.96,23.78
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,16.7,5.84
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,8.58,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.5,2.15,17.0,4.5,4.29,0.0
2016,2,21,7,30,0.0,9.0,2.4,17.0,9.0,8.33,0.0
2016,2,21,7,45,0.0,21.0,2.7,17.5,21.0,19.48,10.22
2016,2,21,8,0,0.0,33.0,3.0,18.0,33.0,30.64,19.93
2016,2,21,8,15,0.0,47.5,3.15,18.0,47.5,44.15,31.56
2016,2,21,8,30,0.0,62.0,3.3,18.0,62.0,58.18,43.49
2016,2,21,8,45,0.0,76.0,3.45,18.5,76.0,71.86,54.85
2016,2,21,9,0,0.0,90.0,3.6,19.0,90.0,85.48,65.93
2016,2,21,9,15,0.0,111.5,3.6,19.0,111.5,106.86,83.39
2016,2,21,9,30,0.0,133.0,3.6,19.0,133.0,128.12,100.51
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,108.8,84.23
2016,2,21,10,0,0.0,97.0,3.6,20.0,97.0,90.7,69.09
2016,2,21,10,15,0.0,119.5,3.5,20.0,119.5,112.5,86.61
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,134.28,103.92
2016,2,21,10,45,0.0,138.0,3.35,20.0,138.0,130.05,100.25
2016,2,21,11,0,0.0,134.0,3.3,20.0,134.0,125.96,96.78
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,136.84,105.31
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,147.66,113.75
2016,2,21,11,45,0.0,154.5,2.85,20.5,154.5,145.04,111.28
2016,2,21,12,0,0.0,152.0,2.7,21.0,152.0,142.46,108.92
2016,2,21,12,15,2.0,164.5,2.45,21.0,166.0,155.55,119.2
2016,2,21,12,30,4.0,177.0,2.2,21.0,180.0,168.45,129.26
2016,2,21,12,45,7.0,204.5,1.95,21.0,210.5,195.83,150.55
2016,2,21,13,0,10.0,232.0,1.7,21.0,241.0,222.66,171.14
2016,2,21,13,15,5.0,188.0,1.5,21.0,192.5,177.96,136.26
2016,2,21,13,30,0.0,144.0,1.3,21.0,144.0,133.96,101.82
2016,2,21,13,45,16.5,218.5,1.15,21.5,231.0,210.87,161.81
2016,2,21,14,0,33.0,293.0,1.0,22.0,318.0,281.69,214.93
2016,2,21,14,15,26.5,271.0,0.95,22.0,290.5,258.8,197.32
2016,2,21,14,30,20.0,249.0,0.9,22.0,263.0,234.23,178.87
2016,2,21,14,45,33.5,256.0,0.9,22.0,277.5,238.08,181.95
2016,2,21,15,0,47.0,263.0,0.9,22.0,292.0,243.35,185.81
2016,2,21,15,15,91.0,257.0,0.85,21.5,309.0,244.92,186.12
2016,2,21,15,30,135.0,251.0,0.8,21.0,326.0,235.95,177.72
2016,2,21,15,45,67.5,178.0,0.75,21.0,215.5,164.45,124.46
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,96.37,73.46
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,85.1,64.81
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,73.87,58.73
2016,2,21,16,45,0.0,66.5,0.55,20.0,66.5,61.86,48.5
2016,2,21,17,0,0.0,53.0,0.5,20.0,53.0,49.26,37.59
2016,2,21,17,15,0.0,40.5,0.5,19.5,40.5,37.61,27.41
2016,2,21,17,30,0.0,28.0,0.5,19.0,28.0,25.98,17.06
2016,2,21,17,45,0.0,17.0,0.55,19.0,17.0,15.75,7.83
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,5.55,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.86,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
