Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,121.19,66.02
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,71.12,44.48
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,57.77,43.93
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,54.57,41.48
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,51.17,38.71
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,45.3,33.59
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,39.13,27.93
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,28.37,17.68
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.37,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,116.46,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,246.4,194.54
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,336.48,282.82
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,436.55,373.54
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,507.64,436.65
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,587.26,503.71
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,649.53,552.49
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,712.37,600.11
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,766.27,639.53
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,812.61,672.25
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,852.78,699.31
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,890.71,724.29
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,920.8,743.09
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,947.97,759.61
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,967.55,770.49
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,983.65,778.89
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,991.53,781.69
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,995.64,781.97
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,994.4,779.51
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,989.34,774.5
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,977.42,763.56
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,961.77,750.17
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,941.48,734.8
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,917.65,717.03
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,888.23,694.24
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,855.6,669.27
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,818.44,642.1
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,778.48,612.85
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,734.46,577.77
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,688.13,539.99
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,637.98,499.49
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,586.19,456.8
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,531.26,410.63
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,475.67,362.8
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,417.86,312.07
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,359.98,260.35
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,300.35,206.98
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,241.51,155.07
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,176.16,101.49
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,119.75,62.13
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,64.9,38.16
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,49.18,37.89
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,46.92,36.14
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,44.58,34.21
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,36.34,26.83
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,31.85,22.57
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,23.41,14.3
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,14.46,0.0
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,121.77,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,254.23,199.41
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,344.3,282.07
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,443.81,366.57
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,516.04,426.07
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,591.54,485.48
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,648.42,528.1
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,709.94,572.82
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,758.48,606.7
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,805.64,638.88
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,844.89,663.32
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,881.91,685.86
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,902.59,696.75
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,927.34,710.61
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,946.1,719.84
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,961.54,726.89
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,969.63,729.09
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,974.08,729.05
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,972.71,725.31
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,967.7,719.4
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,955.29,709.28
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,939.37,697.07
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,919.34,684.07
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,896.01,668.91
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,866.15,648.48
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,833.53,626.13
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,797.11,602.21
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,758.23,575.71
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,714.34,543.92
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,668.77,510.11
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,620.61,473.37
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,571.16,434.63
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,514.26,389.44
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,459.92,344.75
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,404.53,297.92
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,349.55,250.38
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,292.62,201.06
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,237.42,153.71
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,182.67,109.7
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,124.72,68.93
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,73.9,45.56
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,57.52,44.64
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,54.72,42.5
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,51.76,40.07
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,45.49,34.53
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,38.86,28.38
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,26.74,16.94
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,14.96,0.0
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,74.39,10.95
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,154.63,121.41
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,246.31,203.44
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,336.72,281.96
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,243.97,204.09
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,117.65,94.48
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,182.75,149.42
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,240.99,197.18
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,271.03,219.82
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,300.55,241.6
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,384.05,306.88
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,456.04,361.31
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,523.68,410.85
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,605.08,468.73
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,609.95,469.46
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,600.79,460.79
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,666.25,507.01
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,718.49,542.5
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,838.47,629.72
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,939.06,696.18
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,927.91,685.92
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,913.47,674.74
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,894.25,662.25
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,871.94,647.78
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,843.54,628.34
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,812.55,607.11
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,776.94,583.22
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,739.15,556.7
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,697.61,527.12
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,654.42,495.55
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,582.04,440.33
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,522.17,394.05
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,493.83,371.73
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,456.38,340.07
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,388.86,286.87
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,337.97,246.91
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,286.11,206.53
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,251.0,180.79
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,208.2,148.38
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,169.15,121.07
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,133.52,99.6
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,113.74,92.31
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,98.56,79.9
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,82.62,66.47
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,66.25,52.28
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,49.17,37.07
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,34.22,23.13
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,17.44,0.0
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,70.46,21.61
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,143.98,112.38
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,224.19,184.06
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,321.93,268.37
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,285.75,238.43
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,239.54,198.33
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,156.15,127.71
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,80.55,62.32
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,84.66,65.56
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,88.85,68.8
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,137.98,109.25
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,187.78,149.64
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,220.33,175.38
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,252.82,200.77
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,433.98,346.53
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,591.67,468.95
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,784.65,620.65
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,954.27,744.04
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,954.66,740.19
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,951.54,734.9
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,940.38,724.39
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,932.74,716.61
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,912.89,701.74
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,889.82,684.79
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,863.22,664.41
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,833.47,641.94
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,797.84,616.55
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,759.7,588.91
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,717.69,557.01
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,673.45,522.8
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,625.3,484.66
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,575.74,444.58
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,523.08,401.15
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,469.53,355.88
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,414.08,308.0
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,353.1,254.97
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,295.62,204.21
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,239.08,154.75
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,182.76,108.62
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,128.96,70.49
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,76.13,45.09
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,49.91,38.18
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,47.9,36.69
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,45.79,34.98
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,40.55,30.28
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,35.01,25.08
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,25.83,16.36
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.07,0.83
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,128.75,60.97
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,259.01,210.61
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,346.27,290.21
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,442.06,372.71
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,513.0,431.41
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,586.89,489.63
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,647.13,534.18
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,704.24,574.9
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,753.43,607.68
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,801.33,638.72
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,840.55,662.61
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,877.58,684.44
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,905.89,700.07
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,923.81,708.41
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,942.72,717.04
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,958.36,723.34
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,966.42,725.53
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,970.96,725.55
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,969.95,721.56
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,965.35,715.39
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,953.18,704.97
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,937.57,692.54
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,917.58,678.19
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,894.36,661.85
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,864.44,640.45
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,831.79,617.36
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,795.58,593.08
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,756.98,566.7
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,714.36,535.21
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,669.98,501.92
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,621.65,466.39
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,572.07,428.87
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,516.35,385.76
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,463.14,343.02
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,407.55,297.22
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,352.4,250.57
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,296.64,203.01
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,242.38,156.88
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,187.63,112.97
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,129.71,71.74
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,79.22,47.14
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,58.61,45.19
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,55.9,43.25
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,53.02,41.03
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,47.28,35.99
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,41.22,30.4
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,29.02,19.0
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,17.34,2.44
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,8.8,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,17.61,8.86
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,30.17,19.81
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,42.74,30.68
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,56.91,42.61
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,71.64,54.74
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,82.13,63.21
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,92.65,71.54
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,96.1,73.95
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,99.69,76.45
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,129.18,100.08
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,158.73,123.45
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,159.52,123.47
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,160.48,123.69
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,158.14,121.32
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,155.91,119.09
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,161.91,123.41
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,167.87,127.69
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,159.03,120.59
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,150.28,113.61
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,140.7,105.78
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,131.21,98.06
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,121.23,90.25
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,111.31,82.48
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,122.84,91.35
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,134.27,100.08
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,167.15,125.68
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,199.35,150.58
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,169.72,127.51
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,140.53,104.79
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,118.2,87.58
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,96.01,70.36
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,100.54,74.07
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,105.03,77.75
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,99.05,73.22
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,93.09,68.71
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,141.07,106.59
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,184.49,140.6
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,117.77,88.82
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,47.42,33.02
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,41.82,28.68
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,36.22,25.61
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,30.16,20.51
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,24.11,15.32
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,18.07,10.05
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,12.04,4.71
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.4,0.54
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.77,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.43,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,5.55,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,11.11,3.39
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,19.0,10.2
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,26.9,17.0
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,35.74,24.45
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,44.6,31.77
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,49.73,35.95
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,54.87,40.07
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,53.48,38.68
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,52.1,37.31
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,48.85,34.52
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,45.61,31.75
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,81.59,60.85
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,118.49,90.33
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,115.98,88.1
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,113.53,85.97
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,157.06,120.35
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,200.61,154.23
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,222.28,170.63
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,243.71,186.74
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,245.33,187.45
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,246.88,188.18
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,256.32,194.95
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,265.53,201.52
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,286.89,217.33
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,307.69,232.61
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,379.26,286.91
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,445.29,336.13
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,446.88,336.74
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,443.35,333.64
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,443.49,333.97
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,440.15,331.33
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,410.37,308.77
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,380.6,286.0
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,347.64,261.13
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,315.04,236.17
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,291.36,215.56
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,254.28,183.81
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,215.38,150.61
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,162.11,108.27
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,119.66,83.33
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,94.55,75.08
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,72.72,56.98
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,48.6,36.5
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,43.12,31.73
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,37.3,26.42
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,27.8,17.63
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.69,4.24
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.48,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,135.64,88.07
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,263.03,210.75
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,348.92,286.61
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,442.71,365.96
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,518.82,428.33
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,598.83,490.79
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,655.88,531.5
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,717.63,574.73
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,771.94,611.3
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,825.61,646.61
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,857.9,665.49
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,895.06,687.6
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,925.17,704.38
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,952.48,719.06
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,971.39,728.55
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,986.89,735.81
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,995.03,738.23
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,999.51,738.38
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,997.41,735.51
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,991.6,730.36
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,979.85,720.63
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,964.47,708.69
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,943.21,694.1
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,918.56,677.38
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,888.94,657.64
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,856.27,635.82
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,819.18,610.5
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,779.45,583.31
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,735.8,552.3
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,690.0,518.27
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,640.63,480.91
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,589.68,441.45
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,535.98,398.88
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,481.66,354.66
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,424.96,308.04
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,368.27,260.19
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,309.98,209.98
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,252.48,160.71
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,187.97,108.68
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,132.39,69.0
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,78.62,42.07
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,51.58,38.77
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,49.48,37.26
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,43.03,31.86
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,39.33,28.67
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,35.48,25.12
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,27.27,17.42
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.57,5.57
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.77,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,26.19,13.5
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,49.68,35.94
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,91.08,72.17
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,127.76,104.29
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,164.21,135.47
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,201.2,166.42
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,201.33,165.51
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,189.46,154.5
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,122.41,97.81
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,61.43,46.04
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,99.88,77.87
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,139.62,110.32
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,76.45,57.89
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,15.82,7.51
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,16.76,8.26
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,17.7,9.02
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,85.46,64.63
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,154.49,120.15
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,159.06,123.63
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,163.56,127.14
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,257.62,201.5
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,357.31,278.36
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,311.14,242.31
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,272.15,211.9
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,263.55,204.85
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,255.01,197.86
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,213.01,165.31
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,171.57,132.86
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,303.03,237.35
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,425.59,332.12
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,333.97,261.52
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,251.08,197.01
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,338.11,266.19
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,410.03,320.54
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,329.32,257.89
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,262.58,207.29
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,276.27,209.66
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,263.81,186.43
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,208.33,143.76
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,163.72,113.6
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,127.88,93.44
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,115.2,96.66
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,102.04,85.46
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,88.23,73.43
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,72.05,58.83
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,55.15,43.3
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,38.24,27.53
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,20.7,7.91
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,65.99,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,204.9,151.97
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,324.67,270.85
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,408.84,347.02
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,500.17,425.29
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,566.48,479.68
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,639.63,535.05
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,698.74,576.75
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,757.87,616.82
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,806.3,646.31
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,846.22,668.63
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,883.56,690.73
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,918.53,710.69
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,946.74,725.97
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,971.89,739.03
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,989.4,748.1
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,1003.44,754.99
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,1011.06,757.72
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,1014.96,758.18
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,1012.24,755.85
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,1005.75,751.23
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,993.24,741.32
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,977.08,729.15
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,955.97,714.84
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,931.42,698.31
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,901.04,676.86
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,867.62,653.36
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,830.09,627.96
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,789.91,600.58
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,745.55,569.12
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,699.09,534.32
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,648.98,495.88
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,597.33,455.32
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,542.53,411.39
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,487.47,366.03
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,430.3,318.38
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,373.17,269.43
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,314.97,218.43
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,251.08,163.22
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,193.27,115.26
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,137.77,74.37
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,83.68,45.51
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,52.98,40.64
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,50.53,38.82
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,43.62,32.95
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,39.55,29.41
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,35.28,25.46
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,27.07,17.7
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,18.37,6.81
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
