Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,66.9,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,203.0,151.67
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,319.23,260.95
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,403.09,334.87
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,493.95,410.97
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,564.43,466.73
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,633.82,517.69
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,693.39,558.55
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,753.0,597.9
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,801.76,626.93
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,849.13,654.09
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,880.33,671.06
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,916.38,691.13
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,945.15,704.52
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,970.92,715.71
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,988.74,724.93
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,1003.11,732.07
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,1011.01,734.38
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,1015.22,734.55
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,1012.85,732.76
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,1006.74,728.79
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,994.12,719.97
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,977.88,708.95
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,956.79,695.73
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,932.29,680.35
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,902.82,662.11
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,870.27,641.69
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,832.83,617.12
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,792.77,590.63
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,748.45,560.29
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,702.01,526.72
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,652.49,489.8
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,601.43,450.76
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,547.0,408.11
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,491.74,363.55
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,434.15,315.87
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,376.6,267.03
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,318.22,216.96
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,254.18,162.67
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,196.04,115.16
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,140.15,74.43
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,85.59,45.42
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,52.9,40.05
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,50.87,38.7
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,44.33,33.29
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,40.3,29.81
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,36.06,25.93
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,27.89,18.27
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,19.23,7.77
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,67.4,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,201.18,153.23
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,314.23,258.58
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,397.77,332.16
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,488.12,407.85
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,558.67,464.29
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,631.91,519.14
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,687.39,558.11
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,747.07,599.02
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,795.74,630.73
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,843.06,661.04
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,881.09,683.52
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,909.3,699.08
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,937.67,713.49
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,963.12,725.67
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,980.65,733.5
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,994.8,739.08
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,1002.07,738.68
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,1005.72,736.03
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,1003.83,733.18
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,998.26,728.1
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,986.19,717.55
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,970.55,704.9
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,949.23,690.12
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,924.6,673.32
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,895.03,652.07
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,862.47,628.99
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,825.18,604.07
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,785.36,577.41
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,741.73,546.21
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,696.04,512.27
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,646.58,475.79
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,595.7,437.42
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,542.21,396.38
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,487.94,353.56
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,431.18,308.34
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,374.53,261.87
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,316.88,213.35
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,253.67,160.72
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,196.63,114.89
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,141.92,75.45
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,88.24,46.74
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,54.33,40.73
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,47.11,34.97
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,44.96,33.4
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,40.98,30.01
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,36.8,26.23
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,28.68,18.75
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,20.08,8.67
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,102.94,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,218.39,166.97
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,333.02,271.24
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,416.08,343.68
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,505.67,417.93
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,574.29,471.45
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,641.29,519.7
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,699.59,559.8
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,757.83,598.53
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,806.29,628.15
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,853.3,655.99
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,890.72,678.6
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,918.28,694.27
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,945.8,709.9
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,970.35,723.48
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,987.97,734.21
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,1002.17,742.83
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,1009.44,745.85
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,1013.08,746.63
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,1010.62,744.7
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,1004.45,740.49
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,992.27,731.05
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,976.5,719.59
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,955.44,705.75
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,931.03,689.7
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,901.25,669.0
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,868.48,646.24
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,830.44,620.78
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,789.86,593.4
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,745.66,562.34
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,699.45,528.06
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,650.13,491.37
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,599.36,452.56
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,545.23,409.4
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,490.45,364.56
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,433.48,317.42
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,376.63,269.16
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,308.26,212.4
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,247.31,162.22
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,199.8,121.11
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,143.69,77.53
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,90.16,48.02
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,55.03,41.51
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,47.75,35.59
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,45.64,33.97
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,41.7,30.62
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,37.56,26.88
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,29.48,19.45
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,20.93,9.65
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,12.73,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,31.39,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,126.98,95.88
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,213.11,172.53
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,254.87,209.74
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,296.77,245.44
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,384.81,317.74
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,468.82,384.65
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,465.55,379.76
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,470.3,380.65
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,640.62,516.18
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,812.81,643.79
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,853.03,671.11
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,891.18,697.42
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,791.83,620.88
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,668.44,520.77
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,840.58,653.27
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,986.18,754.14
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,998.02,758.98
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,1006.39,762.2
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,1007.14,761.22
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,1004.19,757.87
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,998.04,751.29
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,988.06,742.26
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,967.99,727.65
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,944.44,710.8
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,917.32,690.48
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,886.69,667.86
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,848.78,641.31
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,808.15,612.82
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,764.3,581.89
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,717.85,546.78
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,666.73,507.4
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,614.01,465.89
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,557.66,420.56
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,501.74,374.48
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,443.7,326.21
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,385.7,276.75
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,326.53,225.09
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,267.71,173.8
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,201.72,119.38
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,144.68,76.8
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,88.38,44.95
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,48.73,36.45
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,46.91,35.17
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,45.02,33.74
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,41.24,30.51
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,34.09,24.14
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,27.19,17.73
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,19.92,9.34
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.53,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,20.8,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,120.58,92.01
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,218.91,177.7
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,277.09,228.02
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,338.06,278.66
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,388.72,318.97
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,440.54,358.62
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,516.88,416.77
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,596.71,475.55
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,642.41,506.57
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,687.34,536.49
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,819.79,629.79
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,938.67,708.43
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,966.81,723.46
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,992.07,737.12
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,1008.87,744.86
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,1022.17,750.39
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,1027.68,751.25
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,1029.45,749.87
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,1025.85,746.67
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,1018.53,741.23
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,1000.15,727.28
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,978.29,711.28
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,956.44,696.27
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,931.39,679.24
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,859.61,630.48
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,785.8,575.57
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,795.22,585.74
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,791.93,585.57
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,727.44,536.94
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,666.11,490.35
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,580.37,427.83
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,510.02,375.98
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,492.49,363.0
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,465.15,340.72
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,405.73,295.0
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,354.68,256.05
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,309.65,221.75
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,265.37,188.87
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,226.65,155.85
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,171.74,111.73
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,117.49,73.06
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,59.62,44.96
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,57.41,43.58
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,55.06,41.92
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,49.91,37.58
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,44.46,32.73
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,34.35,23.56
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.74,11.57
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,23.49,1.04
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,141.66,109.84
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,261.0,213.76
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,339.08,281.69
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,423.64,352.88
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,418.33,346.86
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,392.31,323.47
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,508.13,416.83
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,618.43,503.18
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,709.89,570.6
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,798.17,633.12
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,837.0,657.81
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,873.87,680.95
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,833.21,647.97
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,780.4,603.42
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,726.93,560.01
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,682.32,522.65
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,722.31,550.67
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,760.88,576.87
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,795.72,600.12
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,819.84,615.73
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,753.74,564.29
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,695.46,518.58
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,708.91,528.25
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,719.7,535.56
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,682.18,507.43
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,645.46,480.31
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,589.87,439.58
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,538.0,401.33
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,504.21,376.79
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,471.68,352.98
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,387.67,291.19
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,305.8,230.32
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,340.62,256.93
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,362.59,272.96
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,352.44,265.03
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,337.1,252.34
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,300.47,222.34
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,266.63,193.68
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,219.77,149.09
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,156.72,92.98
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,108.51,64.85
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,73.16,57.13
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,69.63,54.54
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,65.05,50.89
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,58.65,45.47
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,51.95,39.49
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,38.43,27.28
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,24.27,13.14
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,7.15,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,13.92,0.24
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,56.33,40.53
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,96.66,76.01
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,153.28,124.89
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,203.55,167.72
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,123.44,100.06
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,39.94,28.16
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,25.53,15.9
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,11.14,3.71
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,395.16,325.47
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,772.24,610.73
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,430.9,347.46
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,46.56,32.41
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,232.64,182.77
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,425.43,330.45
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,319.51,247.38
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,209.37,160.64
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,125.46,94.59
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,43.87,29.53
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,56.05,39.23
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,68.24,48.88
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,137.84,103.68
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,207.33,157.29
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,173.55,130.71
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,140.21,104.56
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,410.25,313.46
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,660.39,494.91
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,720.05,542.67
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,759.61,575.53
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,717.63,544.45
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,674.3,512.19
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,535.74,406.98
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,431.28,326.39
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,465.02,353.01
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,474.72,357.23
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,421.39,312.75
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,368.91,268.22
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,315.44,222.52
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,263.78,178.38
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,211.72,135.88
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,162.78,99.31
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,115.32,70.8
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,78.58,61.75
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,74.41,58.52
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,69.32,54.35
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,61.21,47.39
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,52.66,39.78
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,39.57,27.97
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,27.03,15.29
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,24.72,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,70.48,31.07
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,161.08,125.98
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,264.5,215.67
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,342.12,282.76
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,426.41,353.29
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,252.87,209.75
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,39.01,26.97
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,58.13,42.71
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,77.29,58.19
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,93.26,70.85
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,109.32,83.43
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,123.86,94.63
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,138.37,105.7
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,139.04,105.51
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,139.78,105.43
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,191.7,145.68
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,243.75,185.33
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,213.23,161.19
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,183.33,137.67
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,206.51,155.37
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,229.47,172.76
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,301.73,227.46
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,379.59,285.43
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,294.39,221.88
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,217.27,163.64
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,199.86,150.66
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,182.66,137.7
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,179.74,135.47
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,176.81,133.24
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,227.56,172.37
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,276.78,209.86
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,237.89,180.39
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,199.61,151.25
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,206.94,156.9
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,213.83,162.17
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,230.13,174.92
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,236.76,180.14
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,222.42,169.41
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,200.76,153.02
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,179.4,137.12
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,158.64,121.61
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,139.19,106.85
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,120.62,97.02
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,102.71,82.34
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,84.58,67.18
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,66.23,51.51
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,47.62,35.31
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,31.59,21.13
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,14.83,5.93
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,7.63,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.24,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.55,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,7.87,0.91
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,10.19,2.86
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,83.87,64.29
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,177.33,140.27
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,409.36,330.43
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,649.85,516.12
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,607.67,477.69
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,542.76,423.56
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,589.91,456.66
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,636.75,488.38
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,650.45,494.61
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,661.78,499.26
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,675.44,505.54
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,687.27,510.63
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,677.28,500.11
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,655.0,481.53
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,826.19,605.65
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,963.1,694.69
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,954.85,684.92
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,943.2,674.27
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,924.43,660.92
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,902.54,645.73
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,876.42,627.43
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,847.25,607.27
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,683.03,493.29
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,535.65,385.14
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,626.69,455.84
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,691.5,503.84
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,644.19,468.89
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,595.48,432.9
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,543.4,393.74
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,490.68,352.95
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,435.96,310.04
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,375.7,261.88
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,318.98,214.66
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,262.72,167.55
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,207.01,122.69
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,153.59,83.25
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,100.43,51.89
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,55.13,40.62
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,48.23,35.18
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,46.57,34.01
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,42.7,30.77
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,38.63,27.16
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,31.1,20.4
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.14,12.36
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,39.6,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,115.64,70.0
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,202.52,162.42
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,293.9,243.21
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,157.95,131.62
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,94.11,75.0
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,197.13,160.55
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,226.44,183.42
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,255.46,205.76
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,181.38,144.46
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,106.31,82.06
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,106.11,81.54
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,106.0,81.04
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,113.19,86.45
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,120.37,91.8
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,79.82,58.99
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,40.11,26.86
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,172.51,132.28
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,307.8,235.75
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,313.42,239.36
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,318.91,243.29
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,357.95,271.9
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,388.22,293.58
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,254.1,192.76
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,129.15,96.41
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,170.97,129.0
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,212.12,160.43
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,374.42,284.32
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,524.23,394.09
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,391.59,295.93
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,266.64,201.9
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,172.7,130.43
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,78.46,56.89
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,98.27,72.73
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,117.76,88.24
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,108.14,80.83
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,98.56,73.45
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,118.01,89.13
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,136.59,104.15
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,101.94,77.0
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,66.09,48.44
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,82.9,62.48
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,97.48,78.4
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,82.76,66.15
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,67.88,53.55
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,53.25,40.9
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,38.09,27.55
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,25.05,15.89
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,12.04,4.03
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,6.2,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
