Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.77,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,9.26,0.75
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,21.34,12.06
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,33.43,22.66
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,47.41,34.73
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,62.06,47.15
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,78.35,60.69
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,94.54,73.89
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,68.41,51.86
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,44.63,31.84
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,54.9,40.19
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,65.19,48.43
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,103.18,79.14
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,142.26,110.12
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,203.1,158.01
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,264.39,205.04
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,343.99,265.73
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,411.85,316.23
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,463.9,353.88
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,514.95,390.13
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,470.28,356.18
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,426.48,323.15
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,349.92,265.73
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,270.79,205.7
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,214.84,163.23
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,159.68,120.69
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,145.99,109.86
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,132.47,99.11
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,104.97,77.67
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,77.58,56.17
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,89.63,65.63
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,101.62,74.96
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,129.38,96.79
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,156.54,118.02
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,272.56,207.35
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,370.41,279.8
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,338.34,255.68
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,307.22,232.52
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,297.82,216.21
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,264.87,176.01
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,209.87,130.17
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,157.25,89.73
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,105.95,57.98
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,53.74,40.87
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,52.05,39.68
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,50.23,38.27
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,46.17,34.78
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,41.87,30.88
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,33.59,23.33
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,24.81,14.55
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,62.32,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,170.67,117.57
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,263.15,212.82
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,365.82,302.7
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,258.24,215.29
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,115.88,92.87
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,96.21,75.98
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,78.88,60.79
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,112.16,88.01
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,145.58,114.74
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,162.0,127.17
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,178.54,139.51
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,192.72,150.02
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,206.93,160.46
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,270.74,209.61
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,348.44,267.9
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,415.3,317.77
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,481.53,366.19
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,615.96,465.05
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,747.34,557.37
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,889.98,660.99
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,1004.11,734.33
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,987.6,720.61
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,967.75,706.08
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,946.57,691.78
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,922.27,675.51
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,893.24,656.57
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,861.43,635.76
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,825.03,611.48
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,786.29,585.52
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,743.45,555.04
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,698.72,521.75
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,650.46,487.0
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,600.96,450.34
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,548.83,410.0
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,496.05,367.97
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,441.21,323.22
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,380.94,273.29
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,324.55,225.34
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,269.34,178.06
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,213.99,132.28
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,161.04,91.71
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,103.69,55.15
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,55.36,42.08
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,53.1,40.5
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,50.94,38.88
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,46.91,35.42
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,42.65,31.56
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,34.4,24.04
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,25.66,15.36
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.63,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,51.21,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,147.44,104.23
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,229.19,184.61
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,320.73,263.67
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,208.77,172.77
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,69.4,53.18
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,95.42,74.79
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,121.27,95.57
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,174.51,138.94
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,240.95,191.63
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,359.24,284.35
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,467.64,365.53
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,420.32,325.83
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,356.29,274.35
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,529.5,406.08
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,705.39,531.61
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,855.39,639.65
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,977.64,719.8
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,985.68,721.84
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,990.41,723.01
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,988.52,720.06
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,983.18,715.07
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,969.36,705.18
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,952.29,693.33
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,931.53,680.08
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,907.77,664.89
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,879.42,645.71
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,848.4,624.72
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,812.51,601.55
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,774.42,576.66
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,732.46,546.61
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,688.77,514.2
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,641.91,479.65
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,593.87,443.36
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,539.12,401.42
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,486.65,359.82
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,432.27,316.11
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,378.31,271.47
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,323.23,224.79
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,269.89,179.36
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,210.7,130.92
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,159.23,91.53
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,109.45,60.53
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,63.91,48.99
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,59.77,45.75
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,57.19,43.73
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,52.21,39.51
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,46.92,34.8
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,36.55,25.54
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,26.47,15.88
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,13.42,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,28.84,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,76.24,52.09
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,163.12,129.41
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,245.98,200.83
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,316.83,261.09
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,404.73,333.01
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,272.95,223.86
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,110.25,85.78
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,93.94,72.08
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,79.17,59.6
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,90.22,68.26
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,101.34,76.85
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,131.58,100.7
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,161.93,124.29
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,157.55,120.26
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,153.34,116.45
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,141.02,106.3
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,128.89,96.37
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,138.41,103.53
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,147.88,110.6
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,135.84,101.07
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,123.9,91.65
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,138.45,102.76
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,152.84,113.67
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,157.7,117.39
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,162.45,121.04
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,186.12,139.23
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,209.41,157.06
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,183.6,137.57
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,158.12,118.24
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,303.64,230.46
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,439.73,332.44
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,371.84,281.4
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,307.54,233.02
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,235.0,178.1
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,157.28,118.39
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,182.12,138.24
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,205.46,156.89
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,207.12,158.34
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,207.53,158.79
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,203.33,154.27
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,192.79,144.7
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,147.83,112.37
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,106.43,85.32
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,90.97,72.62
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,75.39,59.56
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,62.88,48.88
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,59.08,45.43
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,46.67,34.23
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,30.94,19.61
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,15.86,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,6.67,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,12.97,4.24
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,31.12,19.91
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,51.04,36.84
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,76.12,57.87
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,100.73,78.12
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,49.72,35.76
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,5.56,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,38.1,25.88
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,70.76,52.51
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,78.72,58.64
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,86.71,64.74
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,320.15,251.8
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,546.44,423.46
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,571.13,439.54
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,595.62,456.1
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,618.77,471.74
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,640.78,486.49
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,331.1,255.41
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,27.07,15.86
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,248.77,189.65
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,471.71,355.64
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,484.72,364.16
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,496.95,372.8
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,329.94,249.72
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,166.21,124.96
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,168.08,126.61
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,169.88,128.02
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,164.88,124.17
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,159.98,120.4
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,113.59,84.31
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,67.29,47.92
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,47.62,32.47
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,27.98,16.86
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,81.71,59.89
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,134.0,101.43
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,182.76,139.86
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,228.08,175.3
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,162.02,124.03
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,95.64,71.82
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,66.11,48.35
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,36.25,24.21
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,21.35,12.02
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.39,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,6.49,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,9.27,2.18
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,31.58,20.85
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,53.96,39.27
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,33.47,22.11
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,16.27,7.74
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,19.54,10.34
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,75.56,55.61
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,132.93,100.97
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,346.44,268.66
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,569.71,433.58
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,550.79,415.92
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,520.4,391.51
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,403.05,304.91
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,282.38,213.94
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,305.29,230.89
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,327.79,246.95
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,299.46,225.68
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,271.57,204.8
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,303.58,228.92
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,334.81,252.14
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,266.33,201.3
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,198.8,150.44
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,317.97,241.75
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,429.91,324.43
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,450.06,339.38
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,468.11,352.51
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,292.45,222.07
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,130.41,98.02
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,76.97,56.23
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,22.34,12.48
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,39.56,26.53
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,56.8,40.57
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,139.89,103.44
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,203.99,150.07
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,139.84,104.64
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,96.94,77.65
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,82.96,66.19
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,68.9,54.38
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,55.11,42.46
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,40.88,29.95
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,28.31,18.77
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,15.76,7.43
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,55.76,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,118.73,87.85
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,197.3,157.92
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,294.53,240.15
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,190.79,155.8
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,64.76,48.68
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,67.56,50.93
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,70.74,53.28
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,98.91,76.16
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,127.35,98.87
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,139.28,107.8
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,151.2,116.65
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,284.7,221.5
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,412.68,316.93
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,492.47,373.92
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,558.39,419.82
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,497.88,373.77
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,424.17,318.58
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,320.17,241.53
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,213.3,160.62
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,260.58,196.46
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,307.46,230.98
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,357.51,267.05
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,398.88,296.24
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,400.82,297.32
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,402.45,298.42
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,277.75,207.44
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,155.27,115.45
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,225.56,169.23
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,294.18,220.3
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,366.33,273.67
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,434.55,322.99
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,516.77,387.54
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,577.79,433.15
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,468.51,350.7
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,393.45,294.79
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,247.07,186.58
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,112.97,84.46
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,149.29,113.36
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,182.84,139.65
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,174.78,133.84
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,166.15,127.66
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,115.51,88.16
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,63.26,46.44
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,53.92,41.09
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,44.59,33.21
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,35.28,25.13
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,25.97,16.93
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,17.61,9.5
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,9.26,2.03
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.62,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,38.51,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,82.2,59.54
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,162.97,128.75
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,238.82,192.33
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,314.99,255.42
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,414.82,334.06
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,340.57,272.43
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,240.6,190.18
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,347.94,274.91
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,447.68,349.44
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,616.56,472.62
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,774.0,580.56
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,654.08,490.16
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,529.14,396.59
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,643.58,479.36
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,746.28,549.28
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,850.8,621.02
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,947.96,683.67
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,859.1,620.41
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,760.05,549.23
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,678.02,492.61
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,606.62,441.67
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,789.65,575.68
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,937.32,672.89
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,917.47,658.26
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,894.76,643.98
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,867.17,626.61
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,837.1,607.63
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,802.22,584.83
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,765.25,560.6
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,724.78,533.27
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,681.78,503.31
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,634.67,469.76
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,586.6,434.64
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,536.67,397.25
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,485.2,357.46
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,431.6,315.01
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,378.49,271.58
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,324.18,226.42
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,271.4,181.87
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,218.6,138.33
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,162.75,94.81
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,113.65,62.52
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,68.56,44.32
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,57.19,43.89
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,54.9,42.12
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,51.12,38.85
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,47.13,35.22
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,37.5,26.56
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.88,17.51
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.92,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.85,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.7,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,5.55,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,7.87,1.01
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,10.19,2.96
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,12.98,5.27
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,15.77,7.55
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,25.07,15.24
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,34.39,22.85
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,52.58,37.57
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,70.81,52.06
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,68.96,50.27
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,67.12,48.55
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,225.56,172.59
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,386.63,290.83
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,546.9,406.45
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,706.01,515.02
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,849.33,615.43
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,979.08,698.66
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,976.61,695.53
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,970.82,692.22
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,955.27,682.38
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,944.64,675.73
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,924.58,664.32
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,901.61,651.04
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,872.9,633.9
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,841.72,614.98
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,722.82,531.4
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,613.44,450.16
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,659.82,489.72
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,683.97,510.95
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,636.91,476.4
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,588.9,440.77
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,538.54,402.39
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,487.81,362.56
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,434.67,320.31
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,382.09,277.2
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,328.18,231.64
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,275.46,186.61
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,217.57,138.82
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,167.51,99.57
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,118.54,66.82
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,73.39,47.49
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,60.5,46.73
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,57.99,44.78
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,53.51,40.92
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,48.76,36.63
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,38.6,27.52
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,28.62,18.19
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,14.48,0.39
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,116.96,27.53
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,241.36,188.31
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,326.62,265.42
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,421.24,345.74
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,494.75,405.95
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,572.38,466.23
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,631.62,508.56
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,695.93,553.0
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,749.49,586.91
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,802.48,619.29
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,846.69,644.56
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,889.14,667.99
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,916.45,684.39
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,948.97,704.38
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,974.02,718.48
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,996.03,730.66
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,1011.23,739.43
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,1023.09,746.23
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,1028.1,747.33
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,1029.56,746.34
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,1025.92,743.23
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,1018.71,738.03
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,1005.09,729.33
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,988.07,718.56
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,966.39,704.42
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,941.56,688.3
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,911.56,667.5
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,878.81,644.93
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,841.41,620.17
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,801.69,593.74
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,758.37,565.0
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,713.21,532.74
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,664.62,496.95
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,614.72,459.36
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,561.91,418.84
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,508.57,376.73
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,453.69,332.71
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,398.96,287.5
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,336.2,234.92
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,280.48,187.16
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,224.46,140.3
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,170.68,97.84
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,118.39,62.77
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,69.6,42.1
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,49.38,36.99
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,47.81,35.84
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,44.46,33.03
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,40.91,29.89
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,34.44,24.05
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,27.6,17.51
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,13.59,0.89
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
