Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,52.92,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,176.47,131.66
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,279.9,228.93
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,364.35,302.97
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,456.73,380.41
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,527.82,438.36
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,602.25,496.09
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,664.16,540.43
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,723.68,581.6
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,775.37,616.26
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,826.29,649.62
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,869.27,676.71
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,910.44,702.18
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,935.69,716.01
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,966.37,733.6
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,990.54,746.63
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,1011.68,757.65
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,1026.02,765.66
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,1037.05,771.64
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,1041.72,772.1
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,1042.87,770.45
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,1038.49,765.36
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,1030.6,758.17
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,1017.31,747.62
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,1000.65,735.06
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,978.92,720.72
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,954.13,704.43
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,923.81,684.48
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,890.83,662.73
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,854.12,638.37
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,815.11,612.31
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,772.07,582.13
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,727.19,549.24
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,679.29,513.68
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,630.07,476.33
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,578.4,436.39
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,526.07,394.83
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,471.21,350.89
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,416.46,305.63
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,360.53,257.82
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,299.01,205.13
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,243.51,157.72
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,190.07,113.72
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,137.71,75.33
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,88.71,48.68
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,50.23,37.99
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,49.1,37.24
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,46.23,34.87
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,43.17,32.2
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,37.72,27.3
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,31.97,21.87
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,21.02,10.75
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,6.67,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,62.89,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,165.91,123.73
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,267.47,217.17
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,349.73,289.02
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,439.47,364.4
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,511.36,422.7
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,586.7,481.26
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,648.98,525.43
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,712.42,568.9
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,761.52,601.63
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,814.35,636.42
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,858.26,663.15
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,900.51,688.29
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,934.61,708.23
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,966.28,726.36
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,982.41,734.24
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,1004.05,746.0
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,1019.55,753.34
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,1031.8,758.65
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,1037.71,759.92
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,1040.17,759.12
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,1036.17,755.43
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,1028.72,749.68
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,1017.33,740.4
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,1002.56,729.09
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,980.4,714.52
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,955.25,698.08
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,925.94,678.9
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,893.96,657.93
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,857.39,633.81
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,818.52,608.0
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,776.33,579.75
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,732.2,548.48
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,684.11,513.01
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,634.75,475.82
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,583.39,436.36
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,531.28,395.26
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,476.52,350.91
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,421.87,305.53
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,360.05,253.97
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,304.77,206.62
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,249.13,159.73
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,195.61,116.26
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,142.42,77.62
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,92.2,50.01
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,51.61,38.75
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,50.55,38.16
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,47.36,35.54
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,43.95,32.6
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,38.51,27.76
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,32.8,22.4
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,21.88,11.47
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,12.39,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,94.94,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,202.53,151.3
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,309.4,247.34
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,388.82,315.19
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,475.05,385.41
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,543.82,438.89
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,615.6,491.1
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,670.53,528.43
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,729.67,567.57
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,780.34,598.36
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,830.13,627.66
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,870.11,649.56
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,907.98,669.68
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,932.07,682.54
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,961.61,699.0
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,983.4,709.61
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,1002.04,718.32
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,1015.68,725.38
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,1026.07,730.58
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,1029.23,730.01
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,1028.91,727.51
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,1023.59,723.53
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,1014.88,717.65
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,1001.82,708.49
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,985.49,697.43
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,963.74,684.42
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,939.05,669.58
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,908.94,650.46
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,876.3,629.61
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,840.06,607.05
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,801.63,582.84
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,759.63,555.98
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,715.87,526.29
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,614.36,451.31
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,540.46,395.42
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,534.51,393.2
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,517.4,379.64
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,449.44,327.99
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,401.41,291.03
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,344.18,247.65
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,304.81,218.83
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,257.9,180.28
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,212.39,142.61
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,169.67,113.51
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,141.88,99.43
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,111.26,88.32
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,98.49,78.09
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,84.04,66.17
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,68.9,53.38
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,54.5,40.99
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,39.53,27.78
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,25.49,14.27
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,31.48,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,86.41,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,192.03,144.81
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,294.93,237.08
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,372.2,303.29
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,455.9,371.8
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,526.31,427.26
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,599.91,482.37
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,660.57,523.77
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,722.07,564.29
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,769.43,595.69
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,820.12,628.98
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,863.97,655.74
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,906.22,681.02
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,939.63,700.86
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,962.3,713.48
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,987.37,726.35
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,1009.57,737.23
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,1023.76,744.4
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,1034.68,749.62
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,1040.18,750.04
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,1042.23,748.44
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,1037.87,744.41
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,1030.02,738.39
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,1019.08,729.14
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,1004.7,717.89
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,982.0,702.94
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,956.27,686.21
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,926.73,665.77
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,894.44,643.66
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,857.96,620.56
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,819.1,595.76
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,775.85,567.85
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,730.77,537.62
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,682.99,503.92
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,633.86,468.3
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,581.75,429.45
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,529.19,389.06
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,474.57,346.06
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,420.05,301.77
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,364.29,255.54
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,303.17,204.53
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,248.07,158.36
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,195.02,115.29
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,142.83,77.38
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,94.16,50.31
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,50.68,37.78
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,49.57,37.15
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,46.35,34.51
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,42.89,31.55
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,37.42,26.72
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,31.64,21.37
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,21.68,11.59
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,13.34,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,22.19,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,65.91,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,157.27,118.89
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,244.34,197.54
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,318.17,261.84
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,398.98,329.62
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,470.95,387.96
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,543.23,444.58
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,606.98,491.98
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,672.32,537.94
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,724.03,573.94
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,775.36,609.19
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,817.04,636.27
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,857.15,661.94
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,885.81,678.8
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,917.4,697.63
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,939.98,710.42
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,959.67,721.3
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,975.15,730.11
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,987.59,736.95
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,991.96,737.36
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,993.1,735.77
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,989.43,732.61
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,982.56,727.47
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,970.31,717.39
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,963.65,711.25
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,942.5,696.54
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,918.54,680.1
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,675.71,506.37
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,441.77,326.84
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,462.01,342.58
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,480.37,356.11
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,603.29,453.51
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,701.96,528.94
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,656.61,494.54
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,610.18,459.31
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,557.2,417.57
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,507.82,377.69
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,456.74,337.16
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,406.14,295.9
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,349.01,248.54
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,298.47,205.72
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,247.4,163.15
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,198.78,123.87
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,149.34,87.02
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,102.25,58.92
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,65.85,50.37
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,64.05,49.13
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,57.83,44.01
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,51.12,38.29
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,44.29,32.33
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,35.94,24.79
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,25.32,14.45
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.27,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.39,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.77,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.63,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,6.48,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,8.34,1.36
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,10.2,2.91
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,51.6,37.37
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,94.34,72.27
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,86.94,65.92
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,80.13,60.12
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,47.93,33.61
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,15.81,7.26
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,71.79,52.6
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,129.21,98.3
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,112.68,84.72
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,96.43,71.51
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,83.19,60.89
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,70.08,50.4
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,81.89,59.69
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,93.74,68.96
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,167.01,126.45
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,240.32,182.85
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,291.2,220.84
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,341.44,257.77
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,281.45,212.58
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,222.36,167.86
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,143.6,107.33
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,65.51,46.26
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,380.48,293.45
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,670.96,504.88
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,453.27,344.03
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,260.53,197.32
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,292.64,222.5
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,325.5,247.57
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,245.56,187.16
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,159.89,121.29
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,231.05,177.37
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,297.07,228.7
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,203.77,156.85
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,114.43,87.04
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,173.93,129.01
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,225.64,162.84
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,162.98,120.3
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,122.86,95.16
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,106.49,86.33
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,90.7,73.17
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,74.34,59.15
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,57.79,44.75
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,43.12,31.84
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,27.85,18.25
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,16.23,7.48
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.62,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.38,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.13,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,46.11,30.9
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,80.36,60.73
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,117.75,92.69
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,155.24,124.27
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,196.69,158.7
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,251.21,202.92
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,189.96,151.4
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,130.7,101.08
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,161.45,125.4
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,192.36,149.41
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,504.46,401.07
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,815.95,636.02
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,772.64,596.76
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,713.28,547.52
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,836.19,638.56
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,954.14,720.41
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,970.63,729.23
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,984.25,736.57
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,990.02,737.1
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,999.66,740.37
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,996.37,736.45
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,989.88,730.57
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,904.39,667.54
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,814.72,597.86
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,794.59,583.67
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,777.09,570.88
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,831.72,613.61
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,868.2,638.79
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,833.55,614.75
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,796.81,589.67
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,756.65,561.26
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,714.58,529.85
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,668.48,496.1
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,621.24,460.81
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,571.97,423.25
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,522.02,384.23
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,464.56,339.47
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,411.66,296.75
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,358.09,252.03
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,305.58,207.54
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,252.6,163.38
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,201.78,122.23
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,145.85,80.63
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,98.34,52.65
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,56.75,42.38
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,55.24,41.45
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,51.92,38.79
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,48.37,35.8
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,42.3,30.46
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,35.87,24.57
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,24.08,13.59
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.59,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,14.15,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,35.76,3.99
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,119.71,88.76
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,194.22,153.08
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,271.42,218.32
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,368.45,297.4
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,344.87,277.75
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,312.74,250.5
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,483.99,385.75
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,651.07,511.18
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,703.48,545.33
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,755.65,578.99
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,803.1,608.8
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,849.75,637.53
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,883.21,656.85
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,914.59,674.68
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,935.05,685.47
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,958.47,698.31
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,972.88,706.66
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,984.28,713.23
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,990.04,714.84
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,992.62,714.57
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,988.51,711.56
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,981.22,706.67
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,967.47,698.01
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,950.72,687.49
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,929.63,673.89
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,905.88,658.58
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,876.75,638.41
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,845.57,616.9
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,810.97,594.09
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,774.57,569.94
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,734.04,541.71
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,692.52,512.12
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,647.95,480.75
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,602.64,448.03
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,554.77,411.63
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,503.41,372.0
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,453.38,332.39
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,404.12,292.48
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,353.94,251.5
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,307.03,212.82
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,259.09,173.84
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,213.94,138.12
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,171.3,107.72
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,132.87,85.45
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,95.23,74.41
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,89.63,70.14
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,82.06,64.05
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,77.35,60.14
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,62.78,47.62
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,47.66,34.32
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,31.0,19.13
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,21.65,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,58.33,14.95
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,149.57,113.42
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,229.55,183.27
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,301.8,244.93
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,380.0,309.55
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,447.57,363.74
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,518.8,418.99
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,575.02,460.1
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,632.05,500.62
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,690.61,541.55
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,743.99,577.49
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,781.71,601.68
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,817.42,624.27
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,853.3,646.18
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,887.28,666.52
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,906.83,676.83
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,923.33,685.18
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,940.73,694.85
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,955.42,703.02
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,958.93,702.69
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,959.45,700.57
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,958.41,698.71
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,954.43,695.05
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,959.87,696.33
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,960.35,694.38
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,706.9,519.19
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,445.85,325.25
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,395.14,289.13
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,345.53,252.84
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,460.75,337.06
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,565.24,410.69
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,452.6,330.18
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,344.08,251.85
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,489.31,363.09
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,610.86,450.11
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,494.73,363.03
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,416.27,304.54
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,335.43,247.04
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,255.74,189.69
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,278.27,205.79
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,285.08,208.98
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,258.15,185.36
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,228.8,158.97
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,182.09,120.57
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,134.39,86.0
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,95.16,74.3
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,89.55,70.03
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,81.24,63.33
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,76.0,59.0
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,61.75,46.77
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,46.97,33.78
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,29.41,17.98
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,11.77,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,9.26,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,18.7,2.15
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,88.82,65.28
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,160.88,126.59
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,211.88,169.78
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,264.81,213.41
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,319.75,257.46
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,378.17,302.78
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,262.49,208.98
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,130.53,99.91
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,86.42,64.52
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,46.52,32.2
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,81.56,60.13
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,117.79,88.4
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,73.67,53.18
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,30.74,18.94
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,277.31,211.7
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,547.34,405.23
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,581.79,426.37
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,615.44,448.24
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,628.44,454.84
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,640.4,460.87
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,656.5,471.31
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,671.35,480.87
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,756.16,539.12
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,832.56,589.77
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,864.14,614.45
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,891.29,635.25
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,516.66,382.1
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,160.01,116.49
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,422.85,314.08
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,664.51,481.27
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,681.99,495.78
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,684.22,500.74
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,640.42,470.49
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,596.11,439.41
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,508.57,374.44
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,442.52,325.39
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,432.53,317.24
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,407.24,294.88
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,343.82,247.87
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,302.51,219.31
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,266.16,186.48
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,221.32,145.67
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,177.54,113.68
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,137.47,89.05
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,98.63,77.68
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,91.58,72.22
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,83.36,65.59
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,78.07,61.19
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,63.88,48.96
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,49.15,35.96
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,32.94,21.1
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
