Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,10.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,26.04,6.73
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,89.03,66.15
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,149.77,118.59
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,216.01,174.74
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,295.75,240.21
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,359.46,291.08
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,426.48,342.9
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,485.32,386.78
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,546.3,430.95
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,598.39,467.32
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,664.78,512.73
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,709.14,541.42
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,752.78,569.18
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,789.54,591.5
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,825.04,612.6
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,855.41,630.19
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,884.15,646.48
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,903.26,656.84
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,922.06,666.93
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,933.65,671.88
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,942.49,675.16
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,941.05,672.99
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,936.8,669.22
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,935.93,667.66
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,931.41,662.68
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,911.78,649.56
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,889.69,635.1
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,861.88,616.37
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,832.2,596.06
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,799.09,574.43
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,764.47,551.54
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,725.8,525.67
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,685.92,498.5
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,625.95,456.14
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,575.5,419.97
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,543.24,397.15
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,506.99,370.43
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,461.45,335.88
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,413.03,298.2
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,366.39,261.37
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,320.74,224.86
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,268.46,185.58
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,224.33,153.7
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,189.63,129.94
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,153.97,107.9
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,124.75,99.26
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,121.63,97.23
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,99.66,79.06
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,82.78,64.87
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,66.99,51.39
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,50.57,37.02
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,33.72,21.78
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,17.86,3.51
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,79.22,57.8
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,131.96,103.22
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,183.4,146.85
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,249.38,200.97
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,268.6,215.73
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,297.14,237.0
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,323.96,255.57
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,349.24,272.3
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,365.11,282.49
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,365.54,281.2
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,354.67,270.73
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,342.33,259.26
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,326.8,246.56
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,297.97,224.13
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,288.78,216.8
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,279.78,209.57
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,298.36,222.81
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,316.78,235.68
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,322.13,239.02
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,327.41,242.39
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,259.81,192.64
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,193.54,143.43
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,247.85,183.81
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,301.64,222.4
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,336.22,247.16
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,370.04,271.24
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,284.67,209.9
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,200.54,148.53
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,216.75,161.45
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,232.67,173.69
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,139.32,103.36
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,45.8,30.78
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,67.77,48.39
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,89.57,65.73
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,81.73,59.64
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,73.76,53.46
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,57.36,40.61
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,41.0,27.63
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,82.08,60.81
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,121.54,92.44
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,164.1,125.67
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,201.91,154.77
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,134.52,102.84
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,67.94,50.47
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,58.6,45.26
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,49.26,37.33
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,40.87,30.12
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,32.48,22.8
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,24.11,15.41
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,15.75,7.96
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,9.26,2.04
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.77,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.21
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,48.11,33.95
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,81.14,63.06
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,122.13,98.77
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,164.8,135.37
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,214.68,177.04
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,255.01,210.01
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,224.9,183.36
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,192.71,154.94
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,286.66,231.12
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,385.53,308.32
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,353.31,280.42
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,333.07,262.27
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,479.7,375.96
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,629.23,485.92
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,619.7,475.32
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,622.53,474.53
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,597.18,453.81
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,570.46,432.3
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,572.45,432.12
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,562.85,423.66
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,483.03,364.51
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,404.99,306.14
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,371.89,281.16
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,333.96,252.37
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,330.6,249.88
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,327.16,247.25
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,366.38,275.81
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,401.21,300.6
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,384.85,288.56
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,368.86,277.01
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,316.35,238.41
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,262.53,198.42
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,294.38,223.22
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,318.45,241.85
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,324.32,246.47
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,328.66,249.95
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,355.5,269.99
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,378.4,285.54
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,290.03,219.75
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,220.63,169.05
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,184.88,142.4
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,142.45,110.04
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,128.82,99.58
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,115.24,89.0
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,100.1,80.78
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,85.35,68.42
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,71.34,56.5
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,57.19,44.26
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,43.22,32.03
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,28.78,19.22
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,17.62,9.09
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.78,3.61
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,43.56,29.76
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,77.12,58.72
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,113.02,89.46
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,149.66,120.35
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,183.3,148.2
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,217.11,175.63
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,232.78,187.08
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,247.53,197.53
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,275.53,219.04
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,303.35,240.13
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,218.96,171.91
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,131.55,100.81
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,155.86,119.81
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,180.21,138.47
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,209.03,160.38
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,237.79,181.95
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,299.83,229.06
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,374.34,284.45
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,326.6,247.47
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,292.14,220.78
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,227.02,171.04
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,163.05,121.82
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,233.58,175.25
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,303.57,226.75
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,467.39,347.66
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,622.75,457.25
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,614.1,449.66
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,604.81,442.64
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,483.48,356.6
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,368.14,272.84
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,313.33,233.35
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,257.17,192.01
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,311.17,232.8
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,364.16,272.07
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,389.73,291.37
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,403.05,301.3
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,379.17,284.07
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,354.34,265.81
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,340.54,253.86
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,311.74,229.27
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,253.51,187.75
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,208.37,157.64
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,178.26,135.49
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,150.19,114.88
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,129.59,99.89
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,118.5,96.12
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,80.02,63.49
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,53.47,40.68
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,46.77,34.8
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,38.68,27.48
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.84,17.46
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.5,2.01
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.67,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.98,2.3
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,30.4,19.06
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,49.1,35.27
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,72.68,55.33
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,95.79,74.67
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,71.44,54.26
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,52.06,37.91
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,103.94,80.54
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,158.73,124.49
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,157.15,122.58
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,155.88,121.01
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,179.13,138.96
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,202.46,156.68
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,234.99,181.32
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,267.5,205.54
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,184.26,140.35
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,104.07,77.07
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,161.4,121.97
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,219.08,166.23
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,270.92,205.31
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,322.5,243.61
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,297.1,224.18
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,272.08,205.25
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,430.1,322.78
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,577.96,427.26
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,539.32,398.37
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,501.69,371.11
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,597.32,440.92
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,682.15,500.47
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,625.83,459.74
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,572.05,421.3
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,391.78,292.27
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,222.64,166.32
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,426.51,325.34
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,606.05,455.45
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,559.26,418.93
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,511.8,382.29
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,462.3,343.68
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,408.54,300.84
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,357.85,258.81
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,308.91,217.51
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,259.77,176.42
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,213.06,138.06
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,169.62,114.34
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,164.93,123.03
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,136.63,104.43
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,117.85,95.44
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,101.35,81.66
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,84.28,67.09
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,69.66,54.44
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,50.94,37.95
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,33.62,22.27
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,15.78,2.44
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,8.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,18.45,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,49.2,25.94
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,110.59,85.6
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,182.52,148.61
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,243.65,201.98
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,311.0,259.2
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,187.51,155.81
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,41.8,29.83
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,89.18,69.43
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,139.82,110.74
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,350.57,284.87
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,564.84,451.03
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,535.92,423.05
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,486.64,381.29
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,313.63,247.08
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,128.21,98.16
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,174.44,134.89
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,220.92,170.83
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,327.97,252.75
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,425.99,325.12
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,377.97,287.68
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,321.53,244.43
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,346.76,263.24
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,380.25,287.76
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,427.7,321.96
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,473.63,354.41
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,541.01,403.59
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,607.73,451.17
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,454.5,339.92
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,309.26,232.04
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,315.72,237.4
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,321.88,242.07
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,422.55,317.74
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,512.46,383.29
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,510.39,382.14
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,505.02,378.76
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,479.44,360.31
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,445.8,335.64
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,344.51,261.05
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,254.98,194.67
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,186.09,142.18
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,109.19,82.27
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,159.77,122.41
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,195.28,150.23
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,179.2,137.45
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,161.86,124.13
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,138.2,107.25
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,119.48,97.68
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,102.24,83.3
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,84.6,68.24
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,69.05,54.62
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,49.99,37.64
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,32.28,21.52
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.91,2.17
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.77,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.62,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.94,0.27
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,9.26,2.26
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,15.76,7.81
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,22.27,13.32
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,20.42,11.66
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,18.57,10.01
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.43
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,31.61,20.8
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,40.01,27.69
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,48.43,34.54
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,52.18,37.52
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,55.94,40.5
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,80.75,60.63
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,105.99,80.89
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,120.84,92.64
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,135.67,104.29
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,146.7,112.67
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,157.67,120.87
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,262.27,201.38
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,366.75,278.3
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,607.43,455.19
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,818.53,598.19
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,815.05,592.13
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,809.49,587.28
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,790.4,575.26
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,768.18,561.18
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,624.2,459.3
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,498.42,367.6
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,440.19,326.46
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,384.69,286.26
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,308.27,231.05
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,237.72,179.03
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,211.92,159.71
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,186.5,140.4
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,202.16,153.03
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,216.96,164.92
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,220.06,167.56
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,222.11,169.4
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,195.55,149.8
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,169.83,130.71
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,137.41,105.73
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,105.53,80.77
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,92.53,70.69
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,79.72,63.58
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,66.88,52.66
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,53.93,41.45
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,40.88,30.04
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,27.84,18.47
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,17.62,9.22
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.4,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,41.93,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,120.07,75.02
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,201.08,158.35
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,288.27,233.28
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,180.39,147.4
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,34.35,23.47
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,49.72,36.5
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,65.13,49.18
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,88.12,67.74
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,111.46,86.12
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,130.65,100.97
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,149.78,115.54
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,188.61,145.58
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,227.69,175.14
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,229.33,175.76
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,231.09,176.66
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,328.31,249.77
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,415.23,312.56
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,536.22,399.29
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,642.94,472.72
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,840.9,614.18
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,1003.47,719.02
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,999.86,714.18
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,993.05,709.43
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,982.69,701.87
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,969.2,692.46
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,948.45,679.3
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,925.03,664.55
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,896.49,645.26
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,865.73,624.6
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,831.56,602.9
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,795.38,579.78
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,755.59,554.07
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,714.31,525.85
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,669.34,494.09
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,623.32,460.84
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,575.51,425.71
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,523.01,386.23
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,471.71,346.33
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,420.76,305.48
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,368.47,262.64
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,317.56,220.04
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,266.29,177.37
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,211.66,132.75
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,162.98,95.17
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,117.65,65.3
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,74.11,46.07
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,59.37,45.27
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,56.3,42.86
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,52.98,40.11
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,47.17,35.05
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.06,28.64
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,29.28,18.81
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,18.02,5.58
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,20.15,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,52.69,30.04
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,118.6,90.45
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,194.42,154.63
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,136.14,108.04
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,69.92,52.39
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,94.99,73.02
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,119.85,93.04
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,147.89,115.31
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,176.21,137.41
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,254.05,198.5
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,322.94,250.91
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,320.61,247.09
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,317.59,243.04
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,427.12,326.16
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,552.41,417.31
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,577.24,432.63
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,601.42,447.91
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,612.88,454.18
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,623.03,459.64
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,640.03,469.84
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,656.0,479.24
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,608.63,444.57
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,552.79,404.26
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,660.47,481.8
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,760.32,550.83
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,671.13,487.15
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,590.02,429.26
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,396.74,293.29
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,211.69,156.92
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,418.23,311.93
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,608.83,446.22
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,535.51,392.26
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,471.57,345.95
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,426.29,314.07
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,383.24,283.36
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,394.45,292.21
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,395.16,292.94
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,401.49,297.37
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,391.55,288.7
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,358.6,262.65
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,322.69,233.58
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,283.53,200.63
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,244.41,166.94
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,201.18,134.35
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,161.05,107.33
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,123.07,87.72
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,111.52,89.0
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,100.77,80.35
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,89.52,71.01
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,73.3,57.13
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,56.42,42.36
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,38.54,26.41
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.74,5.82
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,15.45,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,36.12,19.04
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,95.32,71.27
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,148.46,116.82
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,199.33,159.88
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,264.96,213.64
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,234.93,188.3
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,197.64,156.41
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,200.92,157.9
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,192.59,150.01
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,215.36,167.39
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,238.1,184.47
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,304.28,234.71
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,358.43,274.61
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,492.51,375.38
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,629.16,473.62
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,634.79,474.58
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,653.28,485.15
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,584.26,433.54
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,501.1,371.82
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,377.04,281.36
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,249.34,185.9
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,256.48,191.39
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,263.5,196.44
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,232.23,172.99
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,201.3,149.76
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,253.94,189.27
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,305.84,227.57
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,450.62,333.76
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,585.64,428.69
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,618.54,452.85
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,643.53,471.73
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,417.72,310.7
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,203.9,151.14
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,417.99,317.24
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,605.6,452.97
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,559.37,417.13
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,513.06,381.6
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,449.39,332.57
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,404.53,298.46
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,364.97,267.56
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,325.02,235.72
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,279.74,196.34
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,228.1,150.47
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,184.8,117.41
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,143.66,89.98
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,103.93,70.51
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,86.45,67.95
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,80.7,63.27
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,74.58,58.11
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,66.48,51.15
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,53.68,39.9
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,37.12,25.11
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,19.94,7.6
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
