Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,37.48,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,102.58,65.17
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,186.81,144.44
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,267.46,213.6
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,335.66,270.94
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,409.49,330.8
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,398.21,320.68
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,364.7,292.54
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,404.15,321.71
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,442.32,348.88
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,482.1,376.94
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,521.42,404.09
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,555.21,426.67
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,588.1,448.28
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,383.71,294.83
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,173.23,130.46
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,182.78,137.65
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,192.33,144.45
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,200.88,150.76
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,209.38,157.05
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,215.35,161.03
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,221.25,164.97
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,184.81,137.2
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,148.79,109.67
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,224.12,166.5
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,298.94,221.57
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,403.32,298.07
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,499.39,366.79
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,362.73,268.15
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,229.27,169.62
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,225.09,166.78
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,220.92,163.74
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,310.96,231.04
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,397.14,294.05
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,514.31,385.35
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,612.04,457.8
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,566.11,422.31
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,519.71,386.32
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,436.95,323.24
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,382.67,282.84
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,354.77,260.58
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,322.79,234.24
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,256.92,187.82
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,206.37,154.59
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,192.61,139.85
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,166.57,116.9
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,133.22,97.0
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,112.32,89.33
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,98.78,78.37
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,88.76,70.12
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,72.51,56.27
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,55.8,41.7
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,38.63,26.4
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,21.7,9.18
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,22.72,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,61.3,37.31
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,131.71,100.64
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,196.78,156.47
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,262.91,212.51
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,349.61,283.31
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,316.56,255.08
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,273.79,218.25
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,309.62,245.41
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,344.79,271.28
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,288.09,225.18
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,230.0,177.75
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,235.41,181.03
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,240.8,184.17
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,257.12,196.21
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,273.42,208.16
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,287.12,217.67
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,300.76,227.1
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,278.85,210.11
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,257.38,193.54
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,264.1,197.94
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,270.72,202.21
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,403.45,300.78
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,526.24,388.97
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,538.48,396.41
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,549.87,403.65
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,552.2,405.21
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,553.79,406.32
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,472.18,346.96
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,393.65,289.4
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,379.25,279.78
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,365.16,270.16
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,347.39,257.32
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,330.02,244.74
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,402.16,298.63
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,461.06,341.61
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,453.36,336.13
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,442.37,328.06
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,419.06,311.07
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,385.76,286.14
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,340.32,252.22
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,293.79,217.98
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,270.53,196.74
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,244.36,171.94
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,203.79,141.98
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,167.47,117.24
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,138.19,100.91
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,128.16,102.45
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,112.48,89.63
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,96.29,76.11
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,77.69,60.39
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,60.53,45.52
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,39.64,27.22
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,17.64,6.7
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.81,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,7.4,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,16.22,7.38
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,25.05,14.87
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,35.75,23.81
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,46.46,32.64
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,91.0,69.07
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,137.91,106.8
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,97.83,73.96
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,62.35,44.91
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,67.5,48.89
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,72.66,52.83
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,122.23,92.01
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,173.17,131.56
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,129.26,96.86
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,86.81,63.3
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,150.47,112.88
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,214.96,161.96
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,242.14,182.23
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,269.17,202.29
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,237.23,177.56
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,205.82,153.37
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,217.0,161.72
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,228.05,169.89
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,307.73,229.21
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,392.88,291.19
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,380.41,281.7
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,364.79,270.25
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,386.71,285.71
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,404.5,297.98
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,397.39,292.89
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,390.28,287.9
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,385.48,284.66
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,380.41,281.23
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,387.58,286.8
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,393.23,291.17
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,349.82,259.59
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,308.34,229.34
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,288.68,215.17
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,269.29,201.04
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,223.52,166.83
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,170.82,127.18
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,166.21,124.31
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,161.34,121.16
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,174.66,128.39
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,174.84,126.26
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,145.62,107.61
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,124.42,99.0
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,108.12,85.86
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,91.26,71.92
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,74.15,57.44
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,58.61,43.93
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,40.43,27.86
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,22.03,10.04
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,11.44,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,6.2,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,12.05,2.88
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,29.73,18.19
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,49.48,34.8
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,71.79,53.3
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,93.64,71.11
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,63.8,46.76
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,39.94,27.17
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,24.14,14.11
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,8.35,1.15
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,46.97,32.4
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,85.76,63.3
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,144.48,109.6
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,204.37,155.95
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,219.22,167.26
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,234.07,178.63
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,245.38,186.94
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,256.67,195.24
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,267.4,203.01
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,278.06,210.72
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,352.95,266.84
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,417.22,313.99
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,422.8,317.33
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,428.06,320.69
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,561.18,418.35
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,680.68,502.59
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,672.22,496.77
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,664.7,492.51
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,561.06,416.63
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,464.48,344.46
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,397.09,295.6
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,333.83,249.02
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,437.67,327.01
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,535.23,398.09
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,581.18,436.21
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,608.43,458.58
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,493.41,369.98
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,411.91,307.09
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,364.4,271.94
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,327.62,244.66
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,310.59,231.62
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,284.25,211.24
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,226.16,168.91
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,172.77,130.3
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,176.61,127.24
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,168.16,115.93
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,138.19,99.67
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,121.23,96.73
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,112.12,89.56
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,95.93,76.16
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,78.56,61.43
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,60.7,45.91
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,42.66,29.88
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.07,10.41
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.81,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,7.4,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,17.15,8.16
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,26.91,16.47
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,38.54,26.23
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,50.2,35.85
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,73.14,54.65
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,96.78,73.76
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,61.4,44.62
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,28.8,17.87
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,56.76,40.45
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,84.81,62.82
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,106.63,79.82
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,128.54,96.67
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,115.66,86.26
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,103.08,76.15
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,141.7,106.11
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,180.55,135.75
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,210.65,158.29
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,240.65,180.47
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,282.73,211.42
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,324.52,241.69
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,256.53,190.76
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,189.83,140.5
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,218.47,162.06
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,246.81,183.08
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,232.82,172.44
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,218.91,161.97
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,194.89,143.89
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,171.14,125.97
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,199.06,146.96
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,226.5,167.29
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,324.29,238.77
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,417.59,304.2
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,383.17,279.51
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,349.96,256.15
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,391.39,286.06
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,419.14,304.83
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,432.28,313.32
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,425.91,304.25
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,375.04,263.34
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,323.71,221.47
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,274.39,187.08
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,248.08,172.48
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,194.24,125.17
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,128.79,71.42
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,85.48,50.03
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,61.74,46.8
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,57.6,43.47
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,53.1,39.7
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,47.74,35.21
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,41.34,29.59
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,31.83,21.0
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,21.89,10.62
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,30.37,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,82.56,53.82
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,162.13,124.82
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,240.67,191.62
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,158.59,126.33
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,65.33,48.21
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,73.13,54.61
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,81.05,60.92
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,99.32,75.35
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,117.53,89.49
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,146.61,112.11
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,175.77,134.43
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,183.45,139.67
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,191.24,145.0
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,347.77,265.31
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,511.72,385.38
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,523.66,391.29
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,534.66,397.13
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,622.34,460.51
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,722.17,530.15
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,779.44,569.36
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,844.51,613.05
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,920.98,669.08
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,986.19,711.85
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,851.24,617.47
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,703.69,508.84
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,672.16,486.96
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,640.9,464.6
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,664.98,481.68
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,685.17,495.58
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,747.42,546.59
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,789.45,581.25
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,749.77,554.29
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,708.65,525.18
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,665.04,493.73
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,620.54,461.0
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,572.25,424.68
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,524.82,388.2
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,476.19,350.75
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,423.35,309.24
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,373.19,268.15
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,324.35,227.4
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,275.21,186.75
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,228.35,148.32
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,182.37,112.31
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,139.6,82.66
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,98.63,61.56
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,75.62,58.53
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,69.93,53.91
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,63.87,48.83
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.24,42.33
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.2,35.23
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,36.11,24.46
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,24.7,12.84
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,10.48,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,20.43,9.23
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,48.19,33.38
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,75.5,56.65
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,116.28,90.78
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,152.13,120.37
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,313.64,253.54
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,484.15,387.83
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,561.9,445.37
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,650.51,509.42
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,700.66,543.61
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,750.57,577.24
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,638.34,489.68
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,489.87,373.66
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,335.73,257.62
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,189.07,143.12
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,489.41,373.9
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,759.94,564.99
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,673.73,497.92
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,571.92,421.68
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,547.91,403.65
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,536.11,393.72
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,354.4,263.09
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,174.56,128.86
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,263.78,196.05
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,352.34,260.7
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,652.89,486.74
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,903.25,657.46
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,877.01,636.91
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,853.22,620.32
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,819.73,598.21
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,784.38,574.84
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,745.64,549.06
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,705.59,520.7
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,606.76,447.42
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,528.44,388.38
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,536.11,396.6
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,524.31,387.91
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,475.27,349.08
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,426.56,309.84
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,376.34,268.97
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,322.57,224.84
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,272.99,183.97
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,225.53,145.02
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,178.91,108.59
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,135.83,78.77
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,93.91,56.92
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,68.46,52.7
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,66.68,51.47
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,63.07,48.56
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,55.8,42.33
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,48.15,35.53
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.46,24.97
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,25.47,13.72
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.43,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,6.01,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,9.26,2.05
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,13.43,5.6
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,17.61,9.1
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,15.3,7.16
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,12.98,5.2
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,19.95,10.93
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,26.94,16.6
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,109.85,83.75
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,198.88,152.75
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,392.82,299.74
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,582.9,431.79
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,735.62,539.64
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,888.68,642.18
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,910.71,656.27
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,930.08,670.01
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,945.69,681.79
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,958.61,691.78
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,962.47,695.89
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,963.32,698.07
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,961.47,696.69
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,956.7,693.55
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,951.02,690.37
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,947.79,688.86
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,928.51,674.93
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,906.63,659.51
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,881.32,641.47
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,849.31,619.13
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,820.61,599.89
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,785.64,576.41
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,747.12,550.52
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,708.81,523.54
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,665.7,492.41
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,621.78,460.14
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,574.73,425.28
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,526.99,389.04
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,477.59,350.62
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,428.46,311.39
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,377.64,270.06
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,327.31,228.16
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,277.13,186.21
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,223.63,142.1
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,175.18,103.89
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,129.81,72.04
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,86.56,49.45
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,59.15,44.83
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,58.86,44.73
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,58.65,44.6
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,52.04,38.95
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,45.04,32.76
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,34.46,23.29
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.41,12.34
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,14.3,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,10.01,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,19.49,8.67
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,42.36,28.64
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,64.79,47.69
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,93.87,72.11
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,131.53,103.12
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,218.5,174.52
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,299.87,239.72
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,287.82,227.59
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,259.05,202.65
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,253.91,197.54
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,235.91,182.42
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,275.55,212.48
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,302.88,232.69
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,269.52,206.0
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,250.14,190.16
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,212.42,160.66
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,175.67,131.93
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,381.3,288.48
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,594.3,440.98
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,371.04,278.15
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,162.53,120.41
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,132.29,97.42
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,102.31,74.2
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,108.43,78.74
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,114.5,83.2
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,110.2,79.88
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,105.89,76.59
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,83.34,59.24
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,60.86,41.87
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,60.84,41.88
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,60.82,41.9
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,63.15,43.74
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,65.48,45.6
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,55.62,38.05
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,45.77,30.46
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,41.07,26.89
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,36.38,23.29
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,28.43,17.07
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,20.49,10.8
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,37.72,24.68
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,54.96,38.57
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,106.32,79.74
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,153.6,117.52
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,169.82,128.28
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,174.95,130.74
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,154.96,117.56
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,131.25,106.61
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,113.93,92.28
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,96.23,77.33
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,77.5,61.19
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,58.31,44.37
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,39.72,27.87
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,18.56,8.78
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,9.53,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,32.24,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,93.62,63.39
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,162.04,125.48
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,237.15,188.96
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,316.93,253.88
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,392.67,313.3
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,455.46,360.75
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,521.47,408.59
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,579.38,448.15
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,644.7,491.19
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,694.93,523.83
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,744.92,555.23
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,786.12,579.07
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,826.05,601.72
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,859.94,622.24
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,891.97,641.55
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,916.73,655.93
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,939.15,668.91
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,954.55,677.05
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,961.03,679.85
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,782.78,561.16
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,566.58,409.39
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,714.51,514.69
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,844.32,600.48
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,813.88,577.13
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,788.82,559.06
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,791.76,561.64
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,792.41,562.42
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,749.72,533.18
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,708.35,505.05
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,755.16,543.65
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,783.6,567.67
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,693.89,503.37
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,617.02,447.25
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,610.17,445.06
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,592.38,434.14
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,564.16,415.7
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,527.24,389.19
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,459.69,338.16
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,418.66,307.2
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,325.04,239.84
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,249.14,186.46
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,226.69,170.31
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,204.64,154.15
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,150.47,113.39
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,87.93,65.29
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,77.58,57.43
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,67.0,51.69
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,56.26,42.69
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,45.53,33.58
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,35.28,24.79
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,25.04,15.87
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,16.68,8.47
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.33,0.89
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,4.16,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
