Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.48,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.92,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.31,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.7,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.55,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.41,0.57
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,10.19,2.9
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,12.98,5.21
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,103.77,80.42
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,204.07,160.61
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,309.21,244.01
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,419.74,328.82
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,385.41,300.21
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,362.46,280.64
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,367.25,283.23
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,371.62,285.43
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,462.36,353.16
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,566.99,428.4
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,438.32,331.79
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,313.79,237.05
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,282.28,213.1
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,251.34,189.27
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,648.83,493.76
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,987.14,720.69
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,912.71,666.31
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,820.17,596.42
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,878.47,641.41
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,915.4,664.67
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,800.68,583.59
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,689.91,500.05
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,689.82,501.62
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,686.34,499.74
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,640.21,466.98
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,596.81,436.22
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,585.72,430.25
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,564.78,416.68
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,557.7,413.25
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,538.7,398.94
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,488.78,360.7
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,438.9,321.42
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,381.28,274.72
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,329.75,231.46
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,278.39,187.85
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,228.78,145.97
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,178.99,105.87
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,131.72,71.72
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,81.95,43.39
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,49.47,36.93
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,47.12,35.06
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,44.56,32.91
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,40.52,29.43
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,36.22,25.56
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,28.93,18.92
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.19,11.15
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.54,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,9.67
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,40.61,27.64
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,60.23,44.53
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,84.49,65.06
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,108.85,85.3
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,238.89,193.78
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,372.81,300.9
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,551.28,440.02
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,724.59,563.06
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,649.78,506.18
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,543.15,422.19
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,722.94,558.33
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,881.4,664.91
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,799.37,604.38
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,668.48,503.66
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,630.97,475.19
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,604.75,453.58
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,823.84,617.51
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,1002.41,736.45
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,888.42,655.69
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,741.19,544.45
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,758.45,557.21
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,774.03,567.69
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,714.67,523.85
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,663.82,485.98
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,536.54,395.64
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,409.79,303.49
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,654.17,490.81
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,861.16,634.79
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,828.72,611.29
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,794.21,588.25
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,755.39,562.17
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,715.16,534.59
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,630.24,470.04
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,568.47,421.79
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,554.57,414.09
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,534.33,399.17
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,480.61,357.69
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,431.04,318.13
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,367.94,269.51
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,335.73,246.35
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,294.64,213.58
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,254.65,181.78
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,205.21,138.76
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,152.56,94.99
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,110.71,70.45
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,77.91,61.12
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,71.28,55.7
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,64.21,49.73
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,55.9,42.63
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,47.13,34.9
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,36.28,25.14
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.91,14.2
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,61.96,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,169.96,120.72
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,244.74,193.04
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,329.52,265.85
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,349.67,284.34
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,370.01,301.03
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,295.58,239.34
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,195.66,155.18
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,213.93,169.07
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,231.78,182.1
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,256.5,200.5
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,281.16,218.58
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,298.44,230.57
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,315.37,242.19
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,398.66,305.54
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,496.85,378.12
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,646.52,489.31
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,797.88,597.03
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,736.05,549.06
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,670.62,499.31
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,671.4,499.05
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,671.05,497.84
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,664.55,492.49
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,657.2,486.64
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,541.77,403.15
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,437.83,326.37
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,624.8,467.04
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,790.58,586.43
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,748.68,555.13
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,707.93,525.55
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,728.75,542.22
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,741.71,552.83
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,482.78,364.85
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,247.97,186.16
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,421.48,320.72
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,577.19,435.39
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,448.41,338.2
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,345.84,260.6
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,364.41,274.87
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,381.66,286.85
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,355.48,266.17
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,327.22,243.45
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,286.66,212.63
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,249.2,184.47
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,195.72,146.39
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,150.84,115.29
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,132.99,101.99
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,115.83,93.24
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,77.97,61.39
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,51.54,38.87
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,47.0,35.0
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,42.17,30.66
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,33.17,22.52
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,24.11,13.66
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,21.58,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,58.19,37.93
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,104.04,79.39
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,151.78,120.54
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,198.81,160.48
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,259.1,210.03
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,404.25,328.68
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,560.35,451.05
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,550.49,439.31
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,537.18,425.12
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,589.24,462.44
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,641.51,498.83
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,770.29,593.15
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,895.41,677.52
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,927.18,696.72
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,948.19,709.14
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,972.54,722.87
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,994.22,734.77
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,894.46,664.83
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,757.08,561.31
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,906.78,672.5
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,1027.69,751.92
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,706.64,529.52
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,338.9,251.62
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,624.58,465.97
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,880.14,645.47
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,924.81,681.31
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,952.31,699.57
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,925.01,681.14
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,895.32,661.41
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,861.55,638.58
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,825.58,614.19
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,785.69,587.27
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,744.08,558.97
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,700.07,526.51
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,654.71,492.27
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,605.87,455.13
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,556.56,416.74
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,505.87,376.15
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,455.08,334.55
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,382.55,278.04
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,337.18,243.27
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,292.6,205.67
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,242.62,163.24
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,199.85,130.21
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,160.04,102.29
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,120.56,78.71
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,88.13,69.52
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,78.26,61.52
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,67.75,52.76
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,58.07,44.59
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,47.83,35.67
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,36.62,25.58
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.87,14.43
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.58,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,68.91,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,185.48,132.9
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,266.2,210.94
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,357.67,289.65
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,429.91,350.04
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,507.26,411.84
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,571.23,460.9
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,634.07,505.71
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,690.4,543.26
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,747.07,579.77
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,795.05,610.71
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,842.08,640.48
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,874.61,659.82
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,912.85,682.98
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,944.22,702.0
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,973.15,719.37
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,995.94,731.22
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,1015.85,741.21
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,1029.18,748.08
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,1039.32,753.03
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,1044.17,753.61
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,1045.68,752.21
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,1041.29,748.31
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,1033.56,742.45
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,1021.52,733.99
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,1006.23,723.6
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,985.46,709.79
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,961.84,694.25
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,934.24,675.2
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,904.17,654.6
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,869.97,632.27
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,833.51,608.39
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,792.6,581.68
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,749.89,553.55
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,704.9,521.89
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,658.56,488.04
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,609.44,451.37
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,559.94,413.54
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,507.99,373.76
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,455.98,332.69
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,403.38,289.4
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,351.36,245.63
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,291.68,195.7
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,239.94,152.05
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,188.56,110.56
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,139.72,74.97
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,92.76,48.58
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,48.66,35.74
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,46.99,34.55
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,45.18,33.14
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,41.56,30.13
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,37.73,26.76
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,31.38,21.01
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,24.69,14.3
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,12.19,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,56.69,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,157.61,111.22
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,232.84,181.78
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,322.02,256.52
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,392.57,314.43
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,468.08,373.86
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,532.13,421.47
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,598.64,468.45
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,654.68,504.55
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,711.3,539.76
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,759.51,570.22
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,803.18,597.15
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,843.36,621.96
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,881.94,645.49
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,913.82,664.07
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,943.45,681.17
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,967.03,693.64
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,979.12,698.93
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,993.72,706.78
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,1005.33,712.82
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,1010.82,713.77
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,1013.15,712.95
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,1010.28,711.14
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,1004.2,707.51
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,950.98,672.39
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,882.62,621.59
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,688.84,491.68
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,500.7,359.87
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,530.45,382.22
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,558.08,401.69
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,700.78,509.02
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,815.24,589.27
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,690.34,500.87
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,587.43,424.6
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,625.39,457.11
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,647.62,475.6
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,550.62,403.49
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,485.51,354.48
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,418.41,306.14
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,367.06,269.12
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,364.44,263.22
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,342.74,237.99
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,291.08,195.09
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,241.12,153.73
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,191.04,113.53
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,143.31,78.76
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,92.71,48.97
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,54.23,40.26
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,52.1,38.63
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,49.79,36.73
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,46.0,33.62
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,41.99,30.13
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,34.48,23.42
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.69,15.02
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,49.6,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,142.29,98.96
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,215.12,165.58
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,297.81,234.06
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,373.96,295.75
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,454.33,358.59
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,507.12,398.48
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,560.97,437.95
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,628.23,485.8
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,697.69,533.43
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,745.74,564.03
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,789.24,591.13
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,829.34,615.98
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,867.8,639.48
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,899.28,658.64
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,928.55,676.36
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,899.87,656.31
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,851.99,620.12
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,929.67,674.49
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,987.58,710.07
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,991.98,709.99
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,993.26,708.57
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,990.43,706.11
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,984.49,701.85
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,976.97,695.33
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,958.03,681.72
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,938.57,669.33
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,916.54,655.33
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,888.74,638.04
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,859.09,619.48
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,827.01,598.9
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,793.14,577.04
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,754.91,551.98
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,715.38,524.84
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,673.28,496.13
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,630.36,466.09
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,583.9,431.83
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,537.61,396.89
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,485.79,357.23
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,438.13,319.56
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,388.7,279.77
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,340.67,240.31
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,291.97,200.42
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,245.48,162.39
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,199.06,125.46
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,155.4,93.64
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,113.97,69.55
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,79.1,61.35
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,73.93,57.34
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,68.42,52.88
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,60.98,46.6
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,53.15,39.74
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,41.27,29.19
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,30.2,18.71
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,15.5,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,46.02,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,134.26,93.49
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,204.56,158.22
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,283.99,224.31
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,354.03,280.96
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,430.23,339.79
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,497.36,390.52
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,562.54,438.36
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,619.89,478.8
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,678.28,518.42
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,726.16,549.13
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,773.59,579.03
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,814.53,604.51
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,849.75,625.94
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,882.13,646.22
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,912.42,665.1
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,936.36,678.51
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,957.75,690.31
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,972.37,699.23
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,984.11,706.46
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,990.32,710.27
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,984.38,706.48
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,982.13,704.85
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,976.8,701.32
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,966.05,693.41
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,952.34,683.71
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,933.88,672.03
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,912.88,658.76
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,887.37,642.54
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,859.76,624.91
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,827.96,604.17
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,794.21,582.05
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,757.03,557.48
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,718.21,530.91
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,676.24,500.68
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,631.22,467.79
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,583.62,432.23
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,537.26,396.82
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,488.77,359.91
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,436.18,319.04
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,386.54,278.79
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,338.41,238.96
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,289.47,198.19
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,242.66,159.36
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,196.84,123.01
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,154.36,92.27
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,113.04,68.14
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,77.68,59.92
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,72.82,56.18
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,67.64,52.0
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,60.18,45.73
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,52.33,38.89
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.84,28.71
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.79,17.55
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,55.93,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,155.26,108.67
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,228.2,177.01
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,314.85,249.56
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,385.2,307.52
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,460.77,367.46
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,522.9,415.43
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,587.44,463.23
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,642.75,501.22
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,698.78,538.75
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,605.89,466.71
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,472.43,362.14
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,674.93,514.25
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,865.81,642.91
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,783.56,582.58
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,674.63,500.11
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,831.49,613.13
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,961.57,695.63
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,975.84,702.35
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,987.17,708.4
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,992.9,709.6
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,995.53,709.02
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,993.01,706.75
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,987.33,702.66
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,977.07,694.9
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,963.73,685.34
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,945.04,673.4
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,923.64,659.82
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,897.54,642.36
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,869.17,623.46
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,836.85,602.86
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,802.43,580.78
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,764.51,556.24
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,724.87,530.36
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,682.17,500.47
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,638.18,468.86
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,591.62,434.82
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,544.52,399.46
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,495.37,362.14
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,446.21,323.65
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,389.93,278.51
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,340.15,237.22
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,289.41,194.68
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,240.37,153.69
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,187.5,111.73
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,142.78,79.34
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,98.56,53.58
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,58.31,43.49
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,57.56,43.13
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,56.8,42.65
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,52.09,38.71
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.21,33.58
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,37.3,25.65
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.99,16.88
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,38.51,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,107.84,73.91
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,185.7,143.34
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,261.96,207.65
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,331.27,265.15
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,406.71,325.67
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,264.22,212.07
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,91.43,68.86
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,200.7,157.41
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,308.93,241.79
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,538.98,421.36
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,754.1,578.27
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,793.67,601.77
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,831.82,625.15
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,864.49,645.53
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,895.25,664.54
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,766.04,569.55
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,604.75,447.7
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,794.48,588.12
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,959.86,701.03
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,964.3,700.66
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,965.69,699.68
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,964.14,698.02
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,959.65,694.57
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,857.28,620.76
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,745.62,537.38
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,829.73,601.66
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,894.45,648.63
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,757.74,550.76
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,625.17,452.61
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,676.4,491.63
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,717.89,522.22
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,715.56,524.24
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,704.9,520.04
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,616.34,453.51
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,544.29,398.77
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,544.81,401.41
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,530.13,391.09
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,483.93,355.45
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,438.47,319.73
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,391.22,282.05
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,345.6,245.03
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,299.9,208.18
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,257.15,173.72
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,213.02,139.15
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,171.9,109.36
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,132.25,85.51
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,96.75,75.78
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,89.38,69.89
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,82.16,63.95
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,75.28,58.24
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,63.16,47.83
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,47.69,34.32
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.68,19.89
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.07,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
