Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,36.76,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,103.15,70.13
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,170.48,131.21
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,255.43,202.44
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,323.65,259.01
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,397.88,318.58
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,427.68,341.55
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,455.06,361.83
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,401.58,317.01
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,337.52,263.49
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,462.37,359.52
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,580.86,446.89
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,458.21,350.94
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,326.63,247.18
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,294.24,222.24
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,251.18,188.94
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,538.71,406.46
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,805.49,592.88
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,768.9,562.71
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,741.67,540.69
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,788.15,572.28
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,842.58,607.92
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,863.03,620.48
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,880.97,631.63
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,873.92,626.49
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,864.78,620.22
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,758.08,545.68
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,656.21,473.48
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,676.95,489.41
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,694.24,502.16
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,680.42,493.02
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,665.41,483.15
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,668.54,485.93
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,662.78,482.23
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,556.02,406.3
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,463.83,339.79
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,476.72,350.25
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,475.83,349.77
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,462.45,339.71
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,441.47,322.29
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,373.93,272.03
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,326.99,238.3
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,291.35,211.28
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,264.34,190.62
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,223.34,155.59
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,173.92,114.85
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,134.77,88.74
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,94.53,73.92
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,86.07,67.12
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,78.39,60.79
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,69.02,52.98
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,61.77,46.68
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,46.99,33.75
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.7,19.97
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,16.31,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,39.92,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,111.14,75.83
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,191.05,147.19
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,270.0,213.75
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,344.96,276.0
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,432.09,345.75
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,495.96,395.73
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,562.43,446.19
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,516.8,406.93
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,449.98,351.53
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,612.5,475.85
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,782.14,595.01
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,741.62,561.89
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,694.69,521.92
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,627.13,469.82
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,552.41,412.14
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,769.39,572.5
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,958.02,697.9
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,971.71,703.91
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,982.5,709.45
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,832.43,604.65
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,644.7,465.91
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,831.88,604.04
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,983.02,704.48
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,971.42,694.02
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,956.83,683.04
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,859.16,616.89
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,753.83,539.1
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,694.57,498.23
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,638.36,458.69
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,729.66,530.25
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,796.64,580.07
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,759.06,554.75
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,719.98,528.52
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,561.64,412.29
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,443.02,322.4
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,462.8,338.02
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,473.22,345.63
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,455.15,332.73
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,423.62,309.07
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,385.38,279.63
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,344.28,248.17
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,306.64,218.02
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,259.04,179.75
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,222.18,153.42
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,185.74,129.12
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,150.54,105.79
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,117.53,92.59
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,103.45,81.25
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,89.89,70.11
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,75.68,58.33
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,63.72,48.12
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,47.83,34.32
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,31.54,19.78
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,16.32,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,34.69,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,99.51,67.22
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,167.62,129.0
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,254.08,201.76
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,318.94,255.82
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,388.66,312.07
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,265.26,212.75
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,109.63,83.58
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,127.65,97.73
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,145.64,111.44
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,138.68,105.48
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,132.35,100.1
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,223.22,171.08
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,330.79,252.22
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,338.85,256.4
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,346.64,260.64
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,377.5,282.13
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,408.04,302.94
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,413.18,305.73
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,418.06,308.48
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,417.48,306.79
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,416.77,305.1
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,473.29,345.5
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,528.44,384.18
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,524.74,380.41
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,520.73,376.76
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,649.42,470.13
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,767.25,552.82
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,749.05,539.38
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,730.04,526.14
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,516.79,377.06
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,317.47,231.59
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,393.07,287.47
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,465.2,339.27
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,515.73,377.09
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,554.37,405.53
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,521.63,381.97
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,488.56,358.04
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,439.5,322.68
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,401.76,295.28
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,378.76,274.87
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,342.56,240.13
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,292.24,198.08
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,243.62,157.46
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,190.37,114.56
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,144.79,80.74
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,100.73,54.29
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,60.52,45.34
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,55.37,41.19
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,53.26,39.49
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,49.25,36.15
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,44.99,32.42
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.43,24.85
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.91,16.9
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,14.08,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,24.88,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,69.16,44.97
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,133.73,101.66
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,211.64,166.62
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,280.19,223.56
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,355.45,284.39
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,429.87,342.89
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,496.57,394.14
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,559.94,441.28
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,626.29,489.41
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,681.78,527.66
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,731.83,561.07
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,781.64,593.47
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,831.21,625.2
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,864.46,646.11
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,895.84,665.72
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,920.69,680.18
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,949.05,697.01
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,964.78,706.1
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,977.68,713.48
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,987.29,717.72
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,985.25,714.42
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,982.85,711.81
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,977.38,707.32
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,969.45,700.28
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,958.46,691.39
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,940.14,678.53
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,919.19,664.33
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,894.07,646.36
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,866.7,627.0
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,835.02,605.89
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,801.28,583.39
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,763.65,558.2
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,724.34,531.75
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,682.43,501.59
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,639.25,469.99
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,593.67,436.03
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,547.46,400.87
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,498.65,363.05
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,444.8,320.77
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,394.18,279.91
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,344.47,238.91
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,294.5,197.69
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,246.22,157.81
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,197.44,118.66
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,145.7,80.27
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,101.25,53.69
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,60.54,44.95
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,54.2,39.93
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,51.63,37.94
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,47.96,34.99
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,44.07,31.66
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,36.68,25.08
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.92,16.95
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.08,0.01
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,39.83,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,111.28,75.38
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,192.11,148.01
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,272.41,215.84
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,347.73,278.57
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,435.47,349.0
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,499.4,399.17
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,565.95,449.82
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,628.16,494.38
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,692.18,538.46
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,740.23,569.77
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,783.82,597.35
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,827.41,624.66
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,869.88,650.77
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,901.49,668.96
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,930.88,685.55
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,946.52,693.15
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,968.19,704.88
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,982.75,713.1
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,994.36,719.53
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,1000.37,721.23
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,1003.28,721.08
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,1000.54,718.61
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,994.62,714.24
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,983.56,705.25
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,969.43,694.42
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,949.99,681.68
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,927.88,667.27
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,901.99,650.42
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,873.85,632.09
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,841.77,610.93
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,807.58,588.31
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,770.19,563.44
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,731.02,537.22
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,688.43,506.98
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,644.55,474.92
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,597.5,439.84
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,550.26,403.87
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,501.3,365.79
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,447.3,323.26
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,396.58,282.16
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,346.7,240.88
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,295.95,198.95
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,246.88,158.34
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,198.51,119.44
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,147.38,81.49
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,102.76,54.65
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,61.93,46.11
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,55.68,41.17
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,53.99,39.92
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,50.01,36.63
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,45.79,32.96
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.19,25.39
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.69,17.51
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.47,0.52
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,49.28,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,141.98,97.06
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,216.29,167.27
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,300.97,239.4
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,382.75,307.3
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,470.03,377.34
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,534.08,426.57
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,600.61,475.43
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,660.9,517.35
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,719.45,556.81
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,766.77,587.14
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,813.28,616.3
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,855.1,641.7
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,887.79,660.51
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,918.95,677.89
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,947.8,693.54
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,971.4,705.93
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,992.34,716.59
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,1006.52,724.05
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,1017.62,729.65
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,1022.44,730.22
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,1024.05,728.92
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,1020.92,725.89
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,1014.5,720.93
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,1002.83,711.34
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,987.99,699.91
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,967.71,686.26
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,944.64,670.94
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,918.1,652.45
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,889.14,632.51
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,856.09,611.24
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,820.82,588.48
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,782.29,563.48
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,741.91,537.1
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,697.96,507.24
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,652.65,474.83
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,605.11,440.13
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,556.81,404.03
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,506.16,365.33
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,455.38,325.51
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,403.91,284.26
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,352.94,242.41
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,301.14,199.79
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,243.79,152.99
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,193.09,112.13
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,144.66,76.19
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,97.76,48.05
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,54.29,39.57
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,46.78,33.57
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,40.83,28.74
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,38.22,26.66
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,35.48,24.31
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,29.94,19.38
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,24.1,13.85
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,11.82,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,44.47,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,131.31,89.01
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,203.3,156.37
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,285.3,225.3
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,356.24,283.98
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,438.17,349.06
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,501.72,398.06
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,567.87,447.26
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,624.24,486.25
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,681.42,524.11
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,730.11,554.56
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,778.38,583.89
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,819.91,607.87
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,855.99,627.69
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,888.89,645.33
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,919.7,661.08
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,944.8,672.01
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,967.45,681.11
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,983.21,687.06
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,986.99,685.61
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,994.3,684.98
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,998.61,682.37
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,996.82,681.61
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,991.89,679.15
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,979.31,671.8
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,963.71,662.68
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,945.91,653.52
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,925.49,642.65
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,900.52,628.84
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,873.35,613.5
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,841.9,594.7
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,808.42,574.45
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,771.36,551.68
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,732.55,527.21
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,690.5,498.47
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,647.25,468.27
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,601.03,435.54
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,550.92,399.23
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,501.37,362.03
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,452.02,323.91
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,401.19,283.77
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,351.6,243.66
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,301.26,202.46
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,247.3,158.65
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,199.25,120.74
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,154.64,88.25
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,111.21,62.04
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,71.71,54.14
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,64.94,48.85
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,63.74,48.05
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,57.32,42.85
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,50.55,37.12
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,41.01,28.72
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,31.03,19.56
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.65,1.75
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,34.84,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,98.93,65.58
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,166.9,127.63
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,253.09,199.17
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,323.26,256.94
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,399.9,317.96
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,462.18,366.23
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,527.7,415.38
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,593.18,462.17
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,654.81,504.35
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,623.6,477.21
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,573.78,436.8
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,553.74,418.06
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,513.57,385.05
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,549.28,408.58
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,584.42,430.81
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,515.75,378.84
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,431.03,315.76
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,609.3,444.78
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,787.41,565.73
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,896.57,641.69
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,985.05,698.57
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,889.18,634.12
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,779.33,555.59
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,806.32,575.94
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,834.95,596.09
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,880.78,632.51
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,915.93,657.01
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,796.58,574.77
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,679.84,489.08
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,748.58,544.23
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,796.82,581.19
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,577.22,425.3
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,390.19,285.1
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,524.83,389.68
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,636.73,471.43
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,502.1,370.65
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,405.6,297.95
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,436.02,321.17
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,446.53,325.23
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,396.63,284.6
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,347.27,243.75
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,291.09,203.3
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,264.78,188.46
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,227.86,157.58
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,178.4,118.02
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,128.33,79.82
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,65.68,42.93
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,56.28,42.12
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,53.02,39.45
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,49.0,36.12
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,44.73,32.39
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.36,24.98
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.85,17.1
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.04,1.27
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,45.9,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,133.43,89.91
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,204.66,157.58
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,285.66,225.73
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,358.75,285.89
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,435.31,346.71
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,497.88,394.34
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,563.02,442.13
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,619.91,481.42
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,677.97,520.17
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,725.64,550.01
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,769.06,576.21
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,668.4,500.9
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,524.23,391.17
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,725.82,538.05
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,911.48,658.1
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,936.12,668.71
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,949.55,673.74
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,963.98,680.91
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,975.56,686.34
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,889.51,627.38
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,771.47,542.18
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,889.88,626.84
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,980.5,683.34
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,970.78,674.6
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,958.01,665.21
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,939.94,654.04
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,919.19,641.31
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,789.81,556.62
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,659.24,463.73
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,743.16,528.69
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,803.25,571.55
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,766.65,546.96
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,728.19,521.85
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,686.0,493.72
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,642.52,463.61
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,595.18,429.8
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,545.12,393.35
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,496.47,357.76
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,447.98,321.05
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,397.87,281.45
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,348.65,241.57
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,299.25,201.45
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,246.25,158.53
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,198.42,120.38
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,153.49,87.18
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,109.65,60.37
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,69.67,45.37
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,61.26,45.7
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,59.48,44.31
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,54.71,40.48
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.0,35.67
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.21,28.0
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,31.02,19.6
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.64,2.26
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,40.75,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,112.18,74.53
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,193.68,149.29
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,274.47,217.67
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,343.93,274.98
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,424.39,338.52
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,488.38,387.47
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,555.14,436.63
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,612.59,476.02
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,671.22,514.24
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,720.13,544.73
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,768.7,574.09
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,809.85,597.56
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,845.65,616.88
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,878.48,635.5
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,909.26,652.54
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,933.65,663.96
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,955.53,673.66
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,970.74,681.11
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,973.96,681.28
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,981.89,683.83
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,986.84,684.62
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,985.22,683.56
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,980.51,680.79
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,971.83,674.91
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,960.11,667.23
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,942.03,656.5
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,921.29,644.17
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,789.31,555.96
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,656.02,459.93
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,741.7,526.19
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,803.44,570.79
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,766.1,546.72
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,727.11,522.11
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,685.53,493.57
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,642.73,463.52
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,597.35,431.25
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,550.86,397.27
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,502.46,361.51
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,453.96,324.53
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,398.06,280.62
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,348.08,239.97
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,297.33,198.61
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,248.2,158.35
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,199.68,119.44
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,148.4,81.23
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,103.27,53.64
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,61.76,38.3
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,51.7,37.65
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,49.01,35.58
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,45.63,32.88
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,42.05,29.84
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,35.05,23.66
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,27.63,16.78
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.63,1.4
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
