Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,45.78,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,132.79,88.09
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,205.27,157.8
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,287.26,227.25
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,361.88,289.16
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,440.0,351.81
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,502.7,400.11
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,568.0,448.59
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,624.97,488.24
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,682.98,527.36
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,730.93,558.08
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,774.58,585.12
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,815.62,610.08
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,855.29,633.72
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,887.65,652.13
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,917.9,669.0
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,941.74,681.57
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,954.32,686.84
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,969.91,695.94
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,982.61,703.27
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,989.28,705.42
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,992.89,705.77
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,867.57,621.19
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,711.33,508.07
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,855.4,613.75
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,965.28,685.59
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,862.24,615.77
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,751.4,534.31
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,821.99,589.43
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,874.53,625.31
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,842.66,604.29
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,808.67,582.33
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,771.48,558.3
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,732.48,532.86
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,590.09,428.81
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,480.16,345.86
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,362.75,262.93
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,251.76,182.74
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,316.99,231.27
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,381.3,277.41
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,356.9,258.94
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,330.75,238.95
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,296.91,207.05
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,252.18,162.8
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,198.75,120.19
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,153.33,86.43
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,109.31,59.36
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,69.1,44.13
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,59.24,43.93
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,56.94,42.2
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,52.69,38.72
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,47.47,34.24
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,39.03,26.84
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,30.21,18.78
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.23,2.35
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,43.26,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,126.92,83.35
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,200.49,153.96
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,282.81,223.66
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,362.06,289.42
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,446.93,357.53
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,510.75,406.68
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,577.19,456.0
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,637.97,498.35
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,697.02,538.11
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,744.98,568.76
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,792.27,598.27
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,834.76,624.09
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,876.06,648.7
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,899.56,662.14
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,928.69,679.4
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,952.68,692.07
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,974.1,703.07
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,988.85,709.78
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,1000.59,714.67
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,1006.67,716.4
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,1009.57,716.27
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,1007.27,714.44
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,1001.72,710.71
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,988.54,700.8
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,972.24,689.08
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,953.53,677.02
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,932.08,663.27
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,906.34,647.06
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,878.35,629.36
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,846.41,608.78
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,812.33,586.72
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,774.71,561.22
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,735.35,534.45
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,692.54,504.64
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,648.46,472.9
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,602.41,439.21
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,555.6,404.15
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,505.94,366.85
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,456.23,328.4
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,399.88,283.6
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,349.66,242.32
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,298.69,200.39
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,249.36,159.64
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,200.79,120.54
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,149.89,82.54
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,104.72,54.66
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,63.22,38.98
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,53.87,39.46
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,52.88,38.81
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,49.28,35.95
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,45.48,32.73
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,37.48,25.68
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.41,18.24
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.82,2.31
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,42.38,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,124.73,81.37
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,200.15,153.84
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,284.29,224.88
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,364.8,290.93
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,451.23,359.23
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,514.53,407.6
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,580.47,456.05
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,566.58,442.09
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,549.08,425.12
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,507.6,390.36
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,457.68,349.15
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,549.36,415.54
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,629.84,471.71
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,623.96,464.26
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,600.09,445.0
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,811.4,598.48
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,983.36,709.56
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,997.07,716.46
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,1007.68,722.77
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,1012.97,724.33
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,1015.07,724.01
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,878.84,633.21
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,708.57,509.15
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,753.25,540.73
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,786.86,563.55
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,725.39,520.9
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,662.68,477.32
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,663.75,479.0
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,663.37,479.37
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,649.25,469.86
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,634.35,459.84
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,607.15,441.07
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,580.19,422.39
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,620.16,457.53
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,643.45,478.6
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,597.3,443.79
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,547.22,405.76
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,440.76,325.21
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,374.88,276.1
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,304.89,225.22
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,234.68,174.13
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,255.12,185.5
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,271.28,190.86
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,223.27,152.69
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,182.06,121.08
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,141.47,93.56
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,102.01,72.52
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,86.85,67.63
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,77.08,59.71
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,66.66,51.03
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,58.95,44.39
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,46.34,33.28
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,33.31,21.52
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,17.16,3.75
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.01,9.61
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,56.36,39.48
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,87.24,65.72
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,123.16,95.77
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,160.13,126.18
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,186.47,147.27
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,212.35,167.53
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,292.12,230.4
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,363.34,285.05
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,408.15,318.35
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,453.3,351.51
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,419.13,322.32
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,367.07,280.07
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,385.67,293.17
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,403.81,305.67
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,558.13,420.54
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,714.26,531.36
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,694.77,514.26
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,660.41,488.01
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,679.04,500.67
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,696.52,512.27
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,685.8,503.36
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,674.16,494.05
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,566.04,415.6
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,453.57,333.1
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,308.82,228.5
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,165.85,121.89
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,231.62,171.54
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,296.38,219.41
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,199.6,147.3
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,103.67,74.57
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,183.23,135.39
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,260.87,193.53
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,255.9,189.8
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,250.9,186.25
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,227.12,168.69
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,203.71,151.34
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,148.02,109.53
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,92.29,66.92
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,138.57,103.04
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,182.5,137.02
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,135.63,101.16
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,88.48,64.7
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,81.53,59.47
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,74.5,54.11
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,89.82,66.68
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,103.31,77.83
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,88.56,69.49
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,73.79,57.19
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,59.7,45.36
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,45.48,33.18
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,32.51,21.87
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,19.48,10.39
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,9.73,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,11.91,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,25.06,11.56
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,67.14,48.11
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,106.51,81.54
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,159.01,125.09
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,205.2,162.88
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,190.58,150.48
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,182.35,142.61
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,250.47,196.63
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,333.86,260.57
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,550.46,428.54
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,765.85,582.25
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,637.59,484.41
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,468.97,354.22
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,699.49,527.12
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,915.85,671.88
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,932.78,679.0
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,955.72,691.87
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,874.61,634.92
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,754.91,545.84
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,887.86,642.15
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,991.91,708.23
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,923.18,662.19
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,833.9,596.55
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,836.23,597.37
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,836.34,596.13
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,800.28,571.45
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,768.04,549.34
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,823.95,594.14
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,862.38,622.01
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,831.59,601.63
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,798.81,580.33
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,762.21,556.36
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,724.0,530.91
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,682.5,501.37
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,639.84,470.47
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,592.27,435.68
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,545.98,400.92
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,497.43,363.55
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,449.03,325.36
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,395.73,283.51
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,355.87,251.87
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,304.45,209.06
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,247.22,160.44
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,206.63,132.83
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,182.79,121.27
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,143.01,94.59
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,104.86,74.34
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,88.56,68.69
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,77.75,59.96
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,71.74,55.04
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,59.65,44.77
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,46.34,33.21
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,32.56,20.94
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,16.76,3.73
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,46.68,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,131.94,83.38
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,206.68,158.36
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,292.01,230.23
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,367.74,292.06
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,450.03,356.39
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,470.6,370.53
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,480.67,376.02
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,587.52,454.71
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,693.14,526.17
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,623.04,471.8
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,523.53,394.22
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,700.79,523.45
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,858.04,625.21
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,889.44,641.02
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,918.66,656.5
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,942.48,668.46
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,963.66,678.77
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,978.49,686.56
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,990.36,692.67
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,996.11,693.74
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,998.72,693.07
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,916.79,639.71
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,807.48,562.09
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,898.68,626.63
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,963.44,665.07
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,945.06,652.97
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,923.96,640.1
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,898.58,624.62
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,870.95,607.75
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,839.38,588.82
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,805.7,568.4
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,768.49,544.39
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,729.55,519.09
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,687.59,491.13
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,644.36,461.17
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,597.05,427.51
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,546.8,391.16
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,498.32,355.94
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,449.91,319.59
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,399.82,280.47
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,350.63,241.07
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,301.02,201.19
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,247.94,158.57
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,200.0,120.45
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,154.62,86.82
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,120.07,70.24
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,99.36,68.62
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,83.65,63.66
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,74.17,56.0
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,64.42,48.17
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,54.1,39.59
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,42.78,29.9
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,30.9,19.4
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,16.78,3.72
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,32.38,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,89.89,54.02
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,159.54,120.65
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,243.69,190.78
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,310.05,245.21
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,382.09,302.14
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,444.1,349.33
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,509.35,396.91
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,566.44,435.61
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,631.2,477.69
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,681.23,509.52
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,731.11,539.71
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,773.91,563.42
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,815.67,585.62
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,849.32,603.84
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,881.18,620.77
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,906.19,633.99
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,928.83,645.79
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,945.73,656.13
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,954.06,661.38
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,960.64,666.36
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,964.29,669.59
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,963.48,669.57
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,959.73,667.84
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,954.52,663.92
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,946.22,658.16
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,928.35,648.73
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,907.88,637.73
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,882.03,622.38
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,854.27,605.72
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,823.68,586.74
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,791.3,566.48
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,417.08,308.95
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,75.71,51.83
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,54.23,35.94
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,32.69,19.56
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,47.63,31.09
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,62.56,42.6
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,41.97,26.91
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,21.43,11.07
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,44.73,29.28
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,68.05,47.48
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,57.29,39.32
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,46.53,31.11
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,53.04,36.45
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,59.56,41.84
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,107.83,78.33
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,133.94,100.08
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,115.28,91.21
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,98.74,77.81
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,82.59,64.41
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,65.92,50.25
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,51.33,37.45
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,33.69,21.86
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,17.51,4.26
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,41.99,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,120.35,73.02
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,194.9,148.53
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,275.31,216.63
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,185.62,146.99
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,68.96,50.69
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,314.65,252.42
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,555.11,436.94
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,611.97,475.21
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,669.96,513.83
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,719.06,546.19
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,767.81,577.74
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,665.27,500.58
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,523.27,391.87
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,480.0,358.07
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,419.24,311.09
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,704.1,521.21
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,956.75,687.49
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,963.58,688.78
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,976.46,696.29
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,846.39,607.04
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,677.85,484.82
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,848.14,608.86
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,982.56,697.04
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,828.66,591.48
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,652.8,463.97
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,805.33,577.32
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,924.36,657.25
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,899.54,640.71
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,872.47,623.81
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,841.05,603.72
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,807.54,582.2
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,770.13,557.97
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,731.04,532.45
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,689.33,503.53
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,646.36,472.79
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,596.03,436.0
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,549.18,400.88
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,466.17,338.94
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,410.35,297.73
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,371.43,269.31
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,329.07,238.41
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,297.94,209.05
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,251.81,164.3
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,204.67,126.47
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,160.39,93.39
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,117.08,66.32
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,77.66,50.44
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,66.13,49.85
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,63.37,47.77
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,57.53,42.95
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,51.17,37.51
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,41.3,28.88
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.95,19.54
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.6,3.16
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,38.55,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,112.96,66.54
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,187.25,141.45
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,266.57,207.98
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,336.23,265.26
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,417.17,329.03
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,480.85,377.42
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,547.29,426.13
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,605.08,466.65
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,664.03,506.14
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,712.95,537.32
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,761.55,567.67
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,802.06,591.99
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,841.17,615.06
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,870.52,632.33
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,902.36,651.21
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,927.6,664.83
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,950.32,676.86
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,966.22,685.98
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,979.28,693.47
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,987.85,696.85
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,993.38,698.47
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,982.82,691.13
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,978.39,687.91
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,968.46,680.33
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,955.55,671.04
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,848.87,599.98
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,730.03,514.83
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,717.46,506.58
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,703.98,497.01
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,617.26,437.58
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,535.7,380.92
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,645.69,465.21
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,731.38,528.87
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,689.62,499.29
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,646.66,469.04
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,602.13,437.22
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,556.24,403.49
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,503.32,364.47
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,454.04,326.75
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,403.64,286.48
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,353.95,245.84
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,303.5,204.55
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,254.67,164.33
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,200.67,121.03
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,154.09,86.05
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,108.84,57.79
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,67.21,41.4
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,55.64,40.94
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,53.57,39.39
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,49.6,36.22
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,45.37,32.65
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,37.62,25.82
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.59,17.63
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.41,2.48
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,44.68,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,125.87,73.31
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,204.06,154.93
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,287.83,225.52
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,362.17,285.95
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,440.02,346.57
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,504.29,395.06
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,571.29,443.67
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,628.98,483.14
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,687.67,522.04
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,736.56,552.84
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,781.08,580.08
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,822.83,605.0
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,863.17,628.62
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,896.06,646.66
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,926.82,663.18
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,951.58,676.26
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,965.05,682.26
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,981.09,691.47
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,994.22,698.93
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,1001.25,701.3
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,1005.2,701.91
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,1003.48,700.6
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,998.59,697.49
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,986.05,688.33
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,970.44,677.44
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,952.53,666.58
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,931.91,654.06
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,906.62,637.62
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,879.1,619.75
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,847.27,600.02
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,813.41,578.86
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,776.41,555.72
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,737.67,531.17
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,695.22,502.03
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,651.55,471.33
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,605.97,438.67
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,559.69,404.63
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,506.41,365.46
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,456.76,327.59
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,406.04,287.23
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,356.2,246.63
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,305.08,205.03
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,255.69,164.59
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,201.93,121.75
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,156.0,87.53
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,111.12,59.65
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,69.99,43.52
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,58.69,43.28
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,56.78,41.88
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,52.54,38.51
