Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,48.03,34.72
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,38.99,26.83
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.18,18.81
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.21,2.87
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,25.95,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,75.36,40.75
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,147.93,111.5
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,233.81,183.64
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,306.72,244.07
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,386.91,308.36
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,451.34,358.62
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,519.4,409.92
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,586.46,458.89
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,650.57,503.94
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,701.37,537.53
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,752.03,570.36
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,796.47,598.23
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,840.1,625.12
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,869.43,641.98
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,901.68,660.76
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,928.4,675.7
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,952.78,689.07
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,969.36,697.09
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,983.08,703.35
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,991.08,706.28
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,987.2,701.73
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,985.96,700.27
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,981.63,696.94
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,972.25,689.32
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,959.86,679.93
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,942.19,668.42
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,921.86,655.29
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,897.37,639.71
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,870.68,622.7
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,839.72,602.65
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,806.74,581.22
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,770.25,556.31
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,732.06,530.18
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,690.52,502.03
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,647.76,472.33
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,599.41,437.19
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,552.44,402.13
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,503.52,364.71
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,454.72,326.46
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,404.13,286.08
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,354.75,245.84
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,305.0,205.34
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,251.57,162.06
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,203.75,124.26
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,159.26,91.54
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,115.67,64.47
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,76.12,48.79
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,65.71,48.98
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,64.26,47.89
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,58.25,43.09
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,51.92,37.8
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.85,29.88
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,33.35,21.26
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,17.96,4.31
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,16.93,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,40.39,18.47
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,102.04,75.02
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,167.17,129.92
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,225.23,178.94
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,289.16,231.77
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,245.56,195.32
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,191.73,149.56
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,198.25,153.69
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,193.18,148.51
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,256.76,197.57
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,310.3,237.91
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,304.4,231.56
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,297.86,224.87
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,368.46,277.32
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,439.51,328.82
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,415.97,309.22
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,391.99,289.64
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,404.5,298.05
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,416.71,306.16
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,580.9,425.39
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,741.7,536.98
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,787.07,567.11
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,837.64,600.43
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,900.75,646.8
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,952.38,679.83
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,877.17,627.41
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,798.17,568.11
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,834.77,598.85
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,859.45,617.26
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,828.28,596.11
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,795.19,573.98
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,758.53,548.5
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,720.22,521.45
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,678.53,491.91
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,635.8,461.15
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,590.52,428.15
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,544.58,393.94
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,496.55,358.24
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,448.72,321.64
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,383.25,272.77
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,345.48,246.18
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,305.5,211.12
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,248.77,160.23
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,200.76,121.73
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,154.96,87.48
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,111.34,60.52
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,71.58,44.98
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,59.4,43.57
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,55.91,40.79
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,52.07,37.78
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,47.39,33.87
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,38.97,26.55
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.16,18.59
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.21,2.68
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,2.92
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,41.04,26.77
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,67.7,49.32
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,112.41,86.56
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,153.11,120.22
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,172.26,135.28
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,190.56,149.18
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,293.89,231.76
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,391.23,307.43
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,472.09,367.9
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,542.47,419.34
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,577.25,442.48
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,610.75,464.49
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,750.04,567.48
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,888.91,662.71
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,912.18,675.28
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,938.63,690.59
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,955.98,699.13
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,970.54,705.87
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,980.42,709.56
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,987.36,711.43
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,986.92,708.58
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,974.58,698.14
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,905.14,648.8
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,815.62,581.11
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,821.85,584.94
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,821.24,583.9
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,779.13,554.11
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,739.05,525.76
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,714.83,509.33
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,690.16,492.43
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,717.62,515.88
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,733.06,529.73
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,658.87,474.48
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,599.18,429.41
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,551.93,395.57
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,504.44,361.41
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,472.93,339.58
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,439.94,315.22
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,392.71,279.65
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,356.66,252.13
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,311.32,213.53
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,253.65,162.99
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,207.16,128.1
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,170.96,103.85
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,130.57,79.35
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,95.55,64.91
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,82.26,62.2
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,75.65,57.04
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,66.31,49.55
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,56.42,41.34
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,47.1,33.24
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,34.07,21.72
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,17.55,3.87
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,24.7,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,70.88,33.59
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,141.94,106.21
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,225.14,176.86
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,298.91,239.15
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,381.44,306.92
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,374.53,299.99
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,344.95,274.47
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,436.21,346.24
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,549.36,431.83
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,596.84,464.79
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,643.85,496.92
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,753.96,576.46
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,859.2,647.29
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,891.49,665.89
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,913.38,677.62
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,939.19,692.03
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,962.62,704.75
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,978.24,712.26
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,990.87,717.91
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,998.79,720.55
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,1003.61,721.29
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,1001.26,717.16
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,995.69,711.13
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,983.02,701.0
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,967.22,689.03
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,949.46,677.04
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,928.92,663.34
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,904.02,645.79
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,876.76,626.78
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,845.5,606.5
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,812.08,584.72
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,774.95,560.36
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,735.96,534.6
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,693.96,505.35
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,650.61,473.93
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,603.49,439.33
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,555.97,403.67
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,507.23,366.31
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,458.35,327.91
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,402.37,283.55
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,352.05,242.35
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,300.96,200.56
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,251.44,159.86
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,202.08,120.42
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,155.17,85.55
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,104.5,53.47
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,62.48,37.54
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,51.91,37.4
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,50.42,36.26
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,47.14,33.68
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,43.66,30.77
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,37.21,25.1
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.41,17.97
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.82,2.28
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,25.06,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,71.67,32.18
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,146.24,109.22
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,233.53,182.97
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,201.22,158.91
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,149.38,116.65
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,343.34,275.35
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,531.63,423.57
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,593.67,469.31
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,657.65,514.51
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,707.54,548.15
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,757.22,581.02
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,796.89,606.4
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,839.94,633.88
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,873.37,653.89
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,904.78,672.35
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,930.72,687.21
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,954.21,700.41
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,961.98,703.98
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,975.67,711.71
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,983.82,714.6
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,988.94,715.61
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,987.97,712.44
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,983.86,707.37
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,975.16,699.75
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,963.38,690.26
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,946.19,678.53
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,926.22,665.08
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,901.88,647.71
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,875.15,628.86
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,844.42,608.47
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,811.49,586.61
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,774.88,562.4
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,736.4,536.79
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,694.07,507.22
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,650.4,475.52
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,603.68,439.98
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,556.8,403.73
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,508.17,367.21
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,454.56,326.11
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,403.4,285.08
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,353.47,244.2
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,302.79,202.79
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,253.83,162.62
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,200.77,120.56
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,156.04,87.58
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,111.62,60.4
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,71.12,44.94
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,62.19,45.99
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,61.74,45.82
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,56.82,41.81
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,51.2,37.03
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,42.49,29.44
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,33.39,21.14
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,17.95,3.79
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.63,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,14.85,1.75
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,39.23,25.12
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,63.63,45.76
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,104.25,79.47
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,140.51,109.37
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,254.65,203.1
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,381.27,303.98
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,421.23,332.55
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,460.2,359.67
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,617.19,480.03
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,777.72,593.75
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,820.52,620.33
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,862.16,646.24
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,886.95,660.0
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,917.42,677.64
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,941.91,691.08
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,963.84,702.79
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,979.07,709.76
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,991.32,714.83
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,997.95,716.62
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,1001.4,716.48
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,999.64,714.29
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,994.65,710.15
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,982.04,700.03
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,966.28,688.04
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,948.12,675.77
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,927.19,661.8
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,901.49,643.4
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,873.56,623.65
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,842.55,603.25
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,809.4,581.42
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,771.63,556.63
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,732.25,530.62
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,690.52,501.44
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,647.51,470.46
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,601.15,436.46
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,554.29,401.35
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,501.61,362.13
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,452.61,324.35
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,401.92,283.73
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,352.29,243.14
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,301.74,201.94
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,252.91,161.95
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,199.96,119.93
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,155.12,86.84
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,110.66,59.55
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,70.06,44.1
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,59.87,43.88
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,57.63,42.22
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,53.88,39.28
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,48.96,35.16
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.57,27.85
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.81,19.86
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.6
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.86,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.55,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,13.9,5.23
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,22.26,12.33
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,32.96,21.19
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,43.67,29.91
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,54.86,38.91
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,66.06,47.74
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,89.38,66.07
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,112.79,84.15
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,241.35,185.43
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,381.56,291.51
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,619.42,473.1
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,849.15,633.81
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,882.57,652.2
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,913.91,670.09
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,932.33,679.25
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,957.02,692.64
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,972.96,701.33
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,985.96,708.22
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,994.3,711.07
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,999.57,712.08
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,998.23,710.09
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,993.68,706.2
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,983.47,697.73
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,970.14,687.44
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,951.91,675.58
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,930.89,662.0
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,906.83,645.14
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,880.33,626.77
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,848.91,606.54
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,815.3,584.82
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,778.07,559.4
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,739.01,532.71
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,696.41,503.56
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,652.45,472.2
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,605.49,437.97
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,558.24,402.76
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,509.4,366.39
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,460.42,328.82
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,404.06,284.36
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,353.72,243.33
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,302.8,201.84
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,253.52,161.49
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,204.72,122.61
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,153.34,84.63
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,108.29,57.11
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,66.99,41.74
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,58.0,42.33
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,56.87,41.59
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,53.08,38.61
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,48.23,34.56
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,40.21,27.55
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.83,19.86
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,16.05,2.4
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,6.2,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,12.05,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,29.93,17.72
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,48.74,33.62
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,73.86,54.45
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,98.78,74.85
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,126.09,96.87
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,163.11,126.12
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,292.05,229.43
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,431.0,336.29
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,596.2,461.84
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,769.38,583.86
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,490.78,377.79
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,153.53,113.48
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,172.39,127.78
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,191.29,141.52
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,214.19,158.09
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,237.05,174.43
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,325.8,239.01
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,404.48,294.52
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,514.8,372.67
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,635.26,454.91
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,720.07,513.36
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,791.83,562.23
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,707.39,501.28
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,617.93,437.26
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,681.83,482.65
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,744.52,525.58
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,729.91,514.07
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,714.54,502.54
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,656.03,462.49
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,602.89,425.86
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,672.63,480.6
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,722.34,519.37
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,680.36,489.64
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,637.36,459.2
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,592.64,427.03
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,546.83,393.32
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,498.5,357.58
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,450.37,320.97
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,400.94,281.97
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,347.82,239.62
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,298.22,199.79
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,250.48,161.21
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,191.61,126.23
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,184.1,133.27
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,141.96,94.61
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,79.38,52.44
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,71.26,53.41
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,67.88,50.86
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,61.63,45.77
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,55.03,40.18
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,44.47,31.04
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,34.81,22.22
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,17.93,3.06
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,13.28,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,30.27,5.89
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,103.59,75.24
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,179.6,139.48
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,245.56,194.84
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,317.76,253.97
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,220.34,175.21
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,105.22,79.55
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,133.39,101.82
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,161.7,123.67
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,161.79,122.88
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,162.11,122.32
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,299.46,228.74
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,445.48,336.9
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,510.9,383.2
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,577.28,429.38
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,635.61,468.37
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,679.2,496.75
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,644.17,469.11
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,620.87,449.82
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,703.05,506.21
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,771.58,551.81
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,650.67,466.61
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,531.89,381.73
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,596.19,426.35
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,648.73,461.49
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,678.25,482.06
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,708.12,502.75
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,700.26,496.64
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,691.27,489.99
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,752.76,538.71
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,794.88,571.74
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,758.31,547.64
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,720.25,521.75
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,679.05,492.86
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,636.84,462.71
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,591.41,429.63
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,545.85,395.74
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,498.27,359.67
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,446.58,319.86
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,397.37,281.05
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,350.11,243.02
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,301.92,204.32
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,255.82,167.18
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,211.67,133.0
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,173.28,105.76
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,132.0,80.55
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,94.99,65.51
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,87.77,66.99
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,90.93,69.87
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,80.08,61.16
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,68.78,51.75
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,54.97,39.82
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,38.14,24.97
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,20.54,3.99
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,10.82,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,24.38,2.36
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,96.79,69.6
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,161.41,124.57
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,243.07,192.63
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,324.65,259.69
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,400.96,320.43
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,470.9,374.75
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,537.89,425.71
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,608.51,478.1
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,667.1,519.5
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,720.32,555.76
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,768.35,587.53
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,815.92,618.53
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,852.63,641.3
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,887.62,662.71
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,915.7,678.02
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,936.31,688.16
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,955.19,699.59
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,971.31,709.22
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,980.94,713.38
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,987.57,715.66
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,987.63,714.7
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,984.58,711.82
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,972.13,701.62
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,956.69,689.63
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,938.94,677.43
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,918.57,663.59
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,894.04,645.67
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,867.45,626.5
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,836.27,605.43
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,803.31,583.16
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,767.23,557.15
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,729.79,529.53
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,688.06,499.8
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,645.48,468.98
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,600.92,436.29
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,552.05,399.95
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,503.47,363.68
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,455.34,326.77
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,405.7,287.36
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,357.39,248.28
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,308.14,208.68
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,261.12,170.79
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,214.94,134.87
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,172.35,104.13
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,130.98,79.07
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,92.8,70.78
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,83.62,63.64
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,79.58,60.57
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,71.8,54.23
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,66.08,49.32
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,52.1,37.29
