Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,399.94,277.97
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,348.28,235.93
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,295.82,193.27
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,237.81,146.55
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,187.17,106.52
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,138.96,71.96
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,91.77,45.53
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,51.1,36.28
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,44.85,31.3
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,43.37,30.14
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,40.13,27.58
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,36.71,24.69
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,30.39,19.19
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,23.71,12.8
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.76,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,63.98,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,177.17,123.15
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,269.34,206.76
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,344.75,269.65
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,427.38,335.29
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,492.03,384.68
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,559.87,433.64
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,614.76,469.2
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,674.28,506.38
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,724.07,537.49
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,773.35,567.57
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,815.34,592.63
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,848.46,611.63
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,881.9,630.73
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,913.17,648.29
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,938.46,662.0
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,961.09,674.07
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,976.91,681.5
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,989.67,687.15
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,997.22,689.71
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,1001.53,690.44
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,1000.04,689.2
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,995.24,686.1
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,983.78,677.62
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,969.1,667.32
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,950.81,656.3
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,929.61,643.51
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,904.31,626.86
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,876.46,608.64
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,844.9,589.34
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,811.06,568.47
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,773.03,544.74
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,733.08,519.55
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,690.36,491.04
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,646.16,460.14
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,598.19,425.96
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,550.01,390.77
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,500.2,354.21
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,450.21,316.34
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,398.73,275.7
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,341.63,230.22
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,289.54,188.22
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,239.02,147.4
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,188.9,108.19
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,141.4,74.55
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,89.81,44.95
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,51.12,36.14
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,49.66,35.16
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,48.07,34.0
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,44.26,30.97
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,40.22,27.56
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,33.16,21.37
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,24.93,13.57
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,46.23,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,151.66,103.55
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,235.74,180.76
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,313.51,246.03
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,396.93,313.52
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,463.43,365.11
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,533.35,416.85
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,593.79,458.08
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,655.94,498.08
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,706.45,530.02
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,753.31,558.7
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,798.04,584.14
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,841.68,608.22
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,875.65,627.24
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,907.53,644.81
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,926.19,653.92
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,950.58,666.76
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,967.49,674.88
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,981.43,681.28
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,989.61,685.13
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,994.67,687.17
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,993.56,686.55
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,989.18,684.06
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,979.58,677.03
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,966.78,668.13
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,948.99,657.29
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,928.28,644.69
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,903.01,628.2
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,875.18,610.11
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,843.23,590.37
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,809.02,569.07
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,771.51,545.48
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,732.08,520.44
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,688.68,491.19
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,643.87,459.71
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,595.79,425.14
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,547.54,389.64
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,497.72,352.95
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,447.78,315.01
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,390.49,270.28
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,339.2,228.85
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,287.56,187.1
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,237.49,146.6
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,187.44,107.49
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,140.02,74.02
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,89.15,45.15
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,52.61,37.35
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,50.84,36.13
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,48.93,34.7
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,44.74,31.29
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,40.3,27.48
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,32.79,20.93
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,24.15,12.78
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,36.67,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,142.11,95.75
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,226.09,173.76
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,300.97,237.17
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,388.85,308.51
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,455.72,360.97
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,526.11,413.87
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,588.33,457.34
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,652.47,499.58
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,703.16,531.84
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,750.05,560.66
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,794.93,586.23
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,838.76,610.39
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,872.65,628.75
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,904.46,645.57
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,922.6,653.97
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,946.47,666.1
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,962.81,673.45
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,976.18,679.06
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,983.9,681.79
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,988.46,682.74
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,987.32,681.75
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,982.93,678.95
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,972.41,671.54
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,958.74,662.3
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,940.63,650.98
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,919.68,637.99
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,894.31,621.33
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,866.55,603.2
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,834.75,583.45
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,800.8,562.25
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,762.91,538.65
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,723.3,513.69
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,681.01,484.85
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,637.41,454.38
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,590.07,420.5
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,539.39,383.63
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,489.62,347.24
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,440.0,309.79
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,388.88,269.65
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,338.99,229.6
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,288.34,189.06
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,234.11,145.98
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,186.33,109.13
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,141.98,78.31
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,98.0,54.34
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,64.45,47.16
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,62.53,45.76
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,60.47,44.15
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,54.38,39.19
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,47.91,33.68
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,37.48,24.69
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.55,14.49
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.46,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.67,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,49.26,29.12
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,100.91,74.47
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,154.91,119.6
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,211.03,165.81
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,281.0,222.31
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,346.93,274.33
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,429.65,336.75
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,529.65,409.19
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,583.56,446.31
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,638.32,483.26
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,688.09,515.33
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,738.21,546.81
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,776.19,568.62
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,818.07,592.34
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,855.08,612.89
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,890.48,631.13
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,910.28,641.33
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,927.54,650.14
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,943.63,656.96
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,951.46,658.74
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,951.61,658.63
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,948.76,656.74
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,946.59,653.94
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,941.08,649.07
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,924.3,639.51
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,904.74,628.29
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,881.02,613.52
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,850.25,594.21
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,819.98,575.99
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,790.1,557.83
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,751.72,532.82
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,713.91,507.38
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,671.45,479.66
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,627.72,450.25
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,537.02,384.07
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,470.61,335.12
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,452.26,322.89
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,420.97,300.18
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,386.22,272.25
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,335.98,230.64
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,194.18,132.03
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,107.91,77.35
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,111.34,80.5
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,114.36,83.3
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,61.4,42.64
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.63,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,10.48,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,72.02,44.74
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,139.05,105.33
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,205.32,161.05
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,276.5,219.52
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,221.09,175.19
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,156.23,121.44
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,156.63,121.16
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,165.68,127.41
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,276.28,214.88
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,394.12,304.54
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,437.5,334.87
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,480.89,364.94
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,658.19,495.9
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,822.4,611.3
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,854.05,629.17
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,883.86,646.44
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,903.5,657.91
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,920.62,667.85
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,932.74,673.28
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,942.14,677.06
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,942.94,676.79
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,940.81,674.83
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,935.32,669.5
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,922.13,659.39
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,739.62,533.35
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,549.05,394.9
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,488.17,353.11
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,429.49,311.61
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,489.97,355.44
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,544.5,393.9
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,633.77,463.17
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,702.02,515.25
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,595.06,435.43
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,514.11,374.16
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,408.48,299.07
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,317.78,233.49
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,377.9,278.38
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,419.62,307.1
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,382.67,276.54
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,332.04,233.01
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,284.99,195.5
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,246.01,165.02
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,202.25,132.88
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,166.53,109.73
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,125.72,84.65
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,93.55,73.18
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,79.0,61.24
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,63.52,48.3
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,56.33,42.25
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,48.75,35.62
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,37.15,25.28
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.99,13.53
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,15.25,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.56,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,65.8,39.74
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,121.54,91.5
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,169.55,132.26
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,219.62,173.71
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,291.56,231.58
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,360.04,285.07
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,370.91,290.94
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,363.81,283.2
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,398.5,307.42
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,432.27,330.16
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,475.07,359.49
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,517.7,388.06
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,473.47,352.52
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,411.16,304.54
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,518.26,381.07
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,612.09,445.13
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,594.57,430.81
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,575.42,416.15
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,447.44,326.3
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,324.24,237.16
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,477.93,348.71
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,628.29,452.5
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,773.45,555.66
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,896.87,641.08
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,881.55,630.16
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,863.88,618.81
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,841.75,605.18
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,817.68,590.07
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,787.77,570.24
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,756.53,549.3
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,722.17,526.04
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,686.65,501.6
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,647.08,474.61
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,607.15,446.76
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,565.96,416.9
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,522.5,384.55
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,379.15,279.18
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,283.28,209.19
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,244.08,180.71
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,213.43,158.32
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,240.7,175.12
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,255.77,180.5
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,210.35,141.83
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,162.96,103.63
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,124.15,82.12
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,98.05,76.56
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,90.27,70.32
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,86.25,67.04
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,74.5,57.24
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,62.29,46.72
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,46.87,33.19
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,28.76,16.18
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.72,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,36.76,19.09
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,69.08,49.54
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,120.97,92.86
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,166.28,130.56
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,209.12,165.7
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,253.28,201.08
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,317.78,251.71
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,398.34,313.03
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,435.82,339.1
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,472.34,364.0
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,551.51,421.51
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,633.91,479.47
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,765.18,572.55
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,878.21,645.17
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,759.42,557.93
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,601.39,439.58
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,794.42,579.98
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,964.65,691.1
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,965.01,687.41
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,971.23,689.1
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,970.36,688.2
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,966.36,685.48
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,958.23,678.91
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,947.02,670.52
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,929.49,659.58
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,909.18,646.94
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,777.12,557.3
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,643.12,459.28
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,687.79,493.27
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,722.96,519.28
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,515.15,374.17
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,331.79,240.91
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,451.51,330.6
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,556.18,405.92
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,551.66,405.12
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,536.63,394.83
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,288.83,213.74
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,105.92,76.49
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,233.03,170.69
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,335.57,240.62
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,292.45,203.53
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,239.2,157.8
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,190.84,128.49
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,179.45,130.21
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,149.7,110.04
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,124.67,98.7
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,108.43,85.7
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,91.59,71.89
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,74.82,57.8
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,57.51,42.93
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,42.57,29.67
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,25.09,13.14
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,13.34,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.53,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,95.81,57.3
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,186.2,142.44
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,258.95,204.5
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,339.76,271.17
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,271.79,217.14
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,178.12,139.93
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,396.46,316.38
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,606.88,476.18
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,659.98,511.75
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,713.24,547.64
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,661.17,505.18
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,589.13,447.35
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,730.46,550.67
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,867.17,641.29
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,714.34,529.57
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,521.82,384.94
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,487.22,359.83
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,465.87,343.14
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,589.45,430.93
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,709.99,512.4
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,725.02,520.44
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,738.49,528.09
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,779.44,554.94
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,822.53,582.16
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,782.11,552.77
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,746.48,527.1
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,730.78,516.95
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,713.76,505.65
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,700.26,495.77
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,688.13,486.7
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,636.48,450.51
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,588.24,416.71
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,620.3,444.58
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,632.09,456.3
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,580.02,419.03
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,532.18,384.09
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,483.45,347.72
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,434.99,310.37
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,384.52,270.46
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,334.28,229.67
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,278.31,184.34
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,229.27,144.41
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,180.32,106.25
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,133.69,73.78
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,89.33,51.04
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,62.78,46.65
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,59.17,43.91
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,55.24,40.78
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,50.08,36.54
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.58,30.93
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,33.38,21.89
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,22.7,11.04
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,16.12,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,100.55,58.32
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,189.88,144.57
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,267.71,210.81
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,355.1,282.75
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,426.91,339.8
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,499.85,395.52
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,564.43,443.14
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,631.24,489.88
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,683.58,524.11
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,735.93,557.45
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,656.38,495.76
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,553.55,415.11
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,723.15,539.02
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,890.95,648.71
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,919.08,662.28
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,944.79,675.34
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,953.12,679.12
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,967.12,686.79
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,976.45,690.14
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,982.7,691.71
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,879.8,622.48
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,750.85,529.41
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,751.41,530.76
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,750.33,530.12
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,749.51,528.81
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,747.07,526.51
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,702.36,495.24
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,658.57,464.66
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,740.38,528.49
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,802.12,573.12
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,680.46,487.89
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,579.75,413.06
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,615.8,444.23
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,634.56,460.64
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,587.08,425.67
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,538.78,389.52
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,488.29,351.51
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,437.66,312.14
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,385.23,269.76
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,333.52,227.05
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,274.5,178.97
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,223.4,137.03
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,173.23,97.82
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,125.96,65.45
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,79.99,42.84
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,48.95,35.05
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,47.35,33.93
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,45.63,32.61
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,41.69,29.37
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,37.54,25.74
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,29.88,18.88
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.76,9.98
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,21.11,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,121.32,68.58
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,212.01,161.96
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,298.72,236.06
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,394.22,314.91
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,462.09,369.34
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,533.7,424.37
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,596.72,470.0
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,659.16,513.32
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,709.81,546.72
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,760.06,579.06
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,801.93,605.06
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,842.29,629.67
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,868.31,643.98
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,899.78,661.95
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,925.81,676.37
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,949.21,689.06
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,965.37,698.15
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,978.47,705.4
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,986.34,708.23
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,990.98,709.12
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,989.86,706.17
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,985.4,701.26
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,976.1,693.68
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,963.53,684.16
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,944.99,672.31
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,923.45,658.6
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,897.77,640.9
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,869.45,621.55
