Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,836.45,600.38
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,801.15,577.58
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,762.3,552.26
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,721.63,525.51
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,678.01,494.93
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,632.96,462.2
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,584.36,426.03
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,536.1,389.31
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,485.55,350.93
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,434.96,311.34
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,378.01,265.62
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,327.52,223.76
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,275.73,181.05
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,225.68,140.06
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,171.24,97.84
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,124.84,66.3
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,79.76,44.26
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,56.28,41.13
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,54.7,40.04
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,53.03,38.77
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,47.75,34.34
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,42.14,29.41
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,31.88,20.36
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.96,9.68
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,5.18,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,70.7,36.11
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,145.78,110.12
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,243.89,192.77
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,346.39,277.65
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,416.32,334.25
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,495.82,396.03
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,569.18,450.64
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,645.75,504.49
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,698.69,539.93
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,751.6,574.61
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,794.91,600.62
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,841.73,628.53
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,877.61,649.53
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,911.42,668.96
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,938.69,683.87
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,955.02,691.57
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,972.24,699.96
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,986.44,706.44
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,995.43,709.65
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,1001.21,710.94
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,1000.25,709.54
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,995.98,706.19
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,986.42,698.44
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,973.63,688.77
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,955.35,676.89
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,934.1,663.2
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,908.65,645.5
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,880.54,626.17
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,847.83,605.15
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,812.82,582.56
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,773.94,556.12
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,733.05,528.28
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,688.84,497.31
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,643.23,464.59
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,594.58,429.01
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,545.03,391.89
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,493.56,353.06
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,441.94,312.93
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,388.69,269.99
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,329.67,222.08
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,276.18,178.24
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,224.32,136.05
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,172.66,96.14
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,123.71,63.25
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,76.96,41.62
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,49.2,35.12
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,47.61,33.99
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,45.9,32.68
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,41.96,29.44
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,37.82,25.81
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,29.68,18.58
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.41,8.24
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,98.13,49.39
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,194.32,147.91
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,280.02,221.02
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,382.06,304.53
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,451.4,360.13
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,524.62,416.47
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,591.34,464.46
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,660.67,511.62
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,708.81,542.73
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,760.15,575.35
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,805.27,603.09
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,849.29,629.6
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,875.28,643.33
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,906.78,660.71
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,933.23,673.16
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,957.06,683.79
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,973.77,692.63
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,987.37,699.61
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,994.63,701.62
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,998.64,701.75
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,997.39,698.74
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,992.77,693.82
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,981.89,685.5
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,967.75,675.32
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,949.5,664.06
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,928.24,650.96
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,901.84,634.62
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,872.79,616.56
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,839.96,596.0
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,804.79,573.78
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,765.46,547.72
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,724.2,520.22
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,680.19,491.0
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,634.72,459.52
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,586.43,424.21
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,537.26,387.33
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,485.84,347.74
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,434.23,306.92
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,381.56,264.39
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,329.44,221.42
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,276.15,177.73
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,217.34,130.39
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,166.21,91.17
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,117.72,58.99
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,70.64,37.57
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,49.73,35.56
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,43.6,30.6
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,42.06,29.34
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,38.34,26.28
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,34.42,22.86
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,27.06,16.31
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.25,6.91
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,108.58,50.97
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,223.73,169.06
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,306.45,240.02
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,398.3,315.36
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,466.62,369.52
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,538.77,424.07
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,600.82,466.98
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,661.74,507.07
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,713.35,540.23
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,764.6,572.29
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,807.18,597.72
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,848.33,621.77
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,875.09,635.62
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,907.23,652.93
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,932.55,664.64
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,955.15,674.55
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,972.37,683.88
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,986.5,691.39
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,993.84,693.83
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,997.89,694.4
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,996.61,693.27
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,991.96,690.21
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,981.06,682.0
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,966.89,671.93
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,948.12,660.49
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,926.35,647.22
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,900.37,630.31
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,871.7,611.69
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,839.26,591.58
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,804.46,569.83
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,765.36,545.32
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,724.25,519.21
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,680.09,488.92
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,634.46,456.56
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,585.57,421.06
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,536.07,384.18
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,484.77,345.0
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,433.28,304.57
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,380.34,262.13
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,327.96,219.23
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,268.09,170.96
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,216.22,129.01
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,165.04,90.04
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,116.4,58.15
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,69.43,37.52
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,50.63,36.14
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,44.07,30.92
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,42.17,29.43
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,38.45,26.37
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,34.55,22.94
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,27.19,16.32
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.39,6.34
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,117.01,50.87
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,236.18,179.0
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,316.98,248.88
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,406.71,322.46
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,474.62,376.69
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,546.31,431.29
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,603.12,470.44
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,664.75,511.57
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,715.3,544.29
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,765.41,575.91
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,807.75,600.27
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,841.09,618.06
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,875.09,637.33
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,906.89,654.92
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,931.63,667.78
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,953.5,678.81
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,970.14,687.94
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,983.7,695.24
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,989.78,696.86
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,992.46,696.53
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,991.11,695.26
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,986.41,692.05
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,975.52,683.96
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,961.39,673.97
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,943.15,662.58
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,921.92,649.35
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,894.47,631.08
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,864.59,611.28
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,831.78,590.56
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,796.72,568.26
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,757.33,542.94
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,716.4,515.95
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,672.74,485.25
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,627.75,452.97
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,580.05,418.11
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,531.72,381.9
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,481.07,343.74
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,425.13,300.69
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,372.75,258.41
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,320.93,215.73
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,268.54,172.9
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,217.89,131.99
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,173.42,104.31
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,153.29,98.9
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,96.96,62.64
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,50.93,36.38
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,47.92,34.1
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,44.64,31.47
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,40.22,27.82
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,35.54,23.74
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,27.31,16.37
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.55,5.09
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,112.82,43.35
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,227.65,171.19
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,307.62,240.53
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,396.15,313.41
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,465.25,368.42
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,538.28,423.92
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,599.64,467.48
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,659.15,507.77
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,710.91,541.05
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,762.32,573.16
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,806.32,599.38
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,848.92,624.12
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,884.14,643.53
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,909.24,656.12
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,934.34,668.68
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,956.71,679.41
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,973.73,688.61
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,987.65,696.01
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,994.84,697.91
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,998.73,697.95
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,996.78,696.44
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,991.47,693.03
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,979.05,683.93
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,963.41,672.99
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,944.63,661.57
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,922.91,648.34
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,895.75,630.72
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,866.08,611.48
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,832.73,590.74
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,797.18,568.43
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,758.13,543.86
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,717.31,517.44
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,672.98,487.58
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,627.35,455.95
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,578.08,419.77
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,525.5,380.47
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,474.56,341.35
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,423.83,301.29
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,371.51,259.17
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,320.33,217.13
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,269.11,175.35
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,214.32,131.49
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,164.84,93.92
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,118.45,63.84
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,74.37,45.07
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,60.75,44.85
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,57.0,41.87
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,52.95,38.51
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,47.65,34.04
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,40.89,28.11
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,30.15,18.58
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.91,4.37
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,94.32,30.23
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,192.65,144.05
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,268.72,210.08
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,358.4,284.0
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,427.97,339.82
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,501.67,396.52
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,564.71,443.01
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,629.76,488.25
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,681.38,522.08
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,732.98,555.02
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,774.79,580.6
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,819.37,607.65
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,854.42,627.52
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,887.41,645.8
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,914.66,659.12
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,931.07,665.35
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,948.53,673.73
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,963.04,680.25
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,970.98,682.73
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,975.72,683.36
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,974.7,681.95
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,970.43,678.68
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,960.49,671.0
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,947.4,661.49
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,929.36,650.02
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,908.42,636.82
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,882.55,619.55
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,854.19,600.73
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,821.74,580.25
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,787.1,558.27
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,748.6,533.86
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,708.39,507.41
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,665.14,477.07
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,620.62,445.24
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,572.9,410.59
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,520.78,372.08
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,469.86,333.96
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,419.09,294.75
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,366.85,252.97
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,315.62,211.2
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,264.13,169.52
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,214.58,129.96
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,159.95,89.01
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,113.54,59.56
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,68.95,41.55
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,57.08,41.45
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,54.35,39.31
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,51.42,36.9
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,46.05,32.47
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,39.4,26.73
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,29.0,17.49
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,18.13,2.78
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,86.19,21.66
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,174.91,130.04
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,255.82,199.87
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,347.65,275.83
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,421.88,335.3
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,496.91,393.1
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,562.6,441.07
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,630.76,487.71
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,683.46,522.09
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,736.17,555.5
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,778.25,579.75
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,823.22,605.37
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,858.96,624.86
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,892.61,642.62
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,919.14,655.81
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,934.95,662.08
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,951.99,669.61
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,966.04,675.28
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,974.43,677.5
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,979.62,677.88
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,978.58,676.94
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,974.25,674.14
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,964.67,666.85
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,951.89,657.74
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,933.19,646.45
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,911.56,633.39
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,885.79,616.79
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,857.4,598.52
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,824.45,578.23
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,789.26,556.37
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,750.39,532.17
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,709.66,506.11
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,666.25,475.96
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,621.43,444.16
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,572.56,408.85
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,523.67,372.58
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,472.83,334.65
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,416.7,291.83
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,364.28,249.91
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,312.85,207.98
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,260.86,165.96
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,210.74,126.07
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,156.01,85.33
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,109.3,56.22
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,64.59,39.16
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,54.99,39.56
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,52.54,37.65
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,49.92,35.5
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,44.47,31.0
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,38.7,26.0
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.86,16.41
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.36,1.0
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,67.86,10.77
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,141.77,104.25
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,230.43,179.43
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,319.48,253.01
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,389.28,309.27
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,464.17,367.25
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,536.71,420.42
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,607.77,470.28
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,661.58,505.77
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,715.57,540.43
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,762.73,568.33
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,809.16,594.97
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,840.68,612.31
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,874.8,631.21
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,902.26,645.89
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,927.22,658.91
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,945.07,667.39
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,959.98,674.1
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,967.77,676.45
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,963.84,671.67
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,963.57,671.21
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,960.11,668.85
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,952.0,662.34
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,940.76,654.03
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,922.29,642.33
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,901.01,628.97
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,874.89,611.62
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,846.39,592.81
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,814.29,572.64
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,780.08,551.03
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,741.51,526.45
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,701.46,499.37
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,656.66,468.41
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,611.02,436.2
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,563.29,401.69
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,515.43,366.22
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,464.97,328.75
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,414.83,290.35
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,355.31,246.28
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,324.23,224.51
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,272.01,180.48
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,209.06,126.65
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,161.17,91.74
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,116.73,64.6
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,74.22,55.13
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,66.75,49.38
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,62.85,46.29
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,57.95,42.25
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,50.47,35.99
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,42.63,29.15
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,30.29,18.23
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,18.27,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,84.55,7.37
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,174.11,128.05
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,254.25,197.59
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,348.46,275.16
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,419.2,331.98
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,494.22,389.75
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,559.69,438.24
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,627.59,485.53
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,680.62,520.38
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,733.7,554.34
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,776.93,579.46
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,823.11,605.96
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,858.33,625.76
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,891.45,643.97
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,910.86,653.08
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,935.92,665.9
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,953.01,673.53
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,967.07,679.32
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,975.37,681.98
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,980.47,682.79
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,979.39,681.74
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,974.98,678.79
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,966.62,672.47
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,954.96,664.21
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,936.49,653.16
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,914.99,640.23
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,888.77,622.97
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,859.82,603.99
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,826.68,583.27
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,791.19,560.91
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,751.92,536.09
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,710.69,509.56
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,666.37,478.58
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,620.58,445.85
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,571.73,410.15
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,522.07,372.88
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,470.26,333.68
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,418.33,293.15
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,365.28,250.21
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,312.91,207.04
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,252.88,158.58
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,201.02,117.02
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,150.04,79.28
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,102.02,50.29
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,55.9,40.07
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,45.78,32.04
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,43.98,30.72
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,42.08,29.2
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,37.51,25.33
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,32.69,21.05
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,24.3,13.41
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.36,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,83.9,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,173.73,127.69
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,251.97,196.21
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,340.33,269.49
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,413.79,328.6
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,488.93,386.72
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,554.25,435.49
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,621.95,483.43
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,675.13,518.8
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,728.36,553.32
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,769.77,577.86
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,814.47,604.18
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,850.25,624.7
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,884.0,643.61
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,910.3,657.43
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,934.03,669.51
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,942.86,672.0
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,957.11,678.15
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,965.75,681.1
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,971.22,682.2
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,970.0,679.25
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,965.53,674.45
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,956.35,666.86
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,943.97,657.45
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,925.23,645.87
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,903.59,632.54
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,877.87,615.61
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,849.57,597.03
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,816.75,576.49
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,781.71,554.4
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,742.98,529.72
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,702.39,502.76
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,658.47,472.0
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,613.23,439.63
