Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,565.32,404.74
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,516.68,368.36
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,465.51,329.12
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,408.91,285.07
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,356.12,242.75
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,304.22,200.36
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,251.86,158.06
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,201.38,118.12
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,158.24,92.1
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,137.65,87.31
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,95.27,71.92
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,82.02,61.6
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,72.53,54.0
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,62.44,45.72
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,51.69,36.77
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,40.35,27.09
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,30.56,18.06
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,19.61,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,15.05,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,32.52,19.18
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,73.29,53.09
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,110.59,84.11
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,146.49,113.43
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,182.88,142.45
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,295.98,232.22
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,419.3,326.05
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,571.93,441.04
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,728.53,550.11
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,773.44,575.79
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,817.23,600.7
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,851.93,619.97
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,884.52,637.58
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,902.82,645.69
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,926.52,657.32
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,943.47,664.88
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,957.4,670.61
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,964.27,672.0
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,967.9,671.54
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,893.41,623.54
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,791.29,551.49
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,876.71,612.44
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,935.38,648.65
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,916.77,637.01
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,895.3,624.16
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,810.83,567.6
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,724.65,504.85
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,756.1,532.04
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,772.3,546.34
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,733.09,521.25
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,692.28,493.52
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,648.26,463.92
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,603.17,432.73
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,555.31,397.82
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,507.26,361.87
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,456.7,323.85
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,406.53,284.99
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,355.21,243.81
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,299.74,199.05
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,248.95,158.17
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,200.33,119.93
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,151.21,84.12
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,104.82,56.47
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,62.52,45.46
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,61.01,44.5
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,57.23,41.5
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,53.18,38.15
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,45.78,31.93
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,38.15,25.28
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,26.46,14.74
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.23,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,61.99,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,131.84,94.63
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,220.36,170.36
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,309.32,243.95
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,379.61,300.88
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,455.22,359.78
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,527.27,412.96
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,597.86,463.07
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,651.63,498.9
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,705.62,533.94
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,752.41,562.13
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,798.47,589.14
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,830.19,606.21
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,864.57,624.72
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,891.36,636.85
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,915.63,647.11
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,933.21,653.93
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,947.87,658.81
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,955.13,659.48
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,959.21,658.27
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,957.96,656.27
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,953.51,652.5
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,936.7,640.01
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,916.8,625.89
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,899.18,615.57
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,878.87,603.58
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,852.28,586.45
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,823.62,568.07
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,791.5,548.32
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,757.58,526.69
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,719.74,502.16
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,679.71,475.74
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,636.68,447.34
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,592.89,417.71
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,545.37,383.93
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,499.26,350.41
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,451.18,314.76
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,403.98,278.92
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,355.31,241.48
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,308.1,204.55
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,260.62,168.05
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,216.4,134.82
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,171.79,103.8
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,130.95,80.33
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,94.47,70.54
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,89.61,67.07
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,81.35,60.68
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,76.01,56.43
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,62.44,45.32
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,48.36,33.43
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,31.95,18.73
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.87,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,32.83,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,70.48,47.99
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,156.3,119.49
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,238.78,186.9
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,182.88,143.06
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,110.88,84.12
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,187.71,146.11
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,259.38,202.12
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,261.76,202.17
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,262.46,201.08
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,391.26,298.26
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,511.26,383.83
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,539.52,400.82
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,566.51,417.43
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,501.76,368.69
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,420.28,308.46
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,431.72,316.29
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,442.76,323.15
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,548.25,396.42
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,639.55,457.06
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,663.66,472.44
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,686.38,487.52
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,674.67,478.21
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,662.18,468.79
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,646.95,458.34
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,631.26,447.65
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,590.63,420.34
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,551.35,393.83
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,397.55,287.95
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,250.98,183.12
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,199.51,145.97
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,148.59,108.23
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,342.24,253.42
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,512.38,373.06
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,381.58,279.23
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,269.84,198.75
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,260.21,192.43
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,250.32,185.45
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,169.39,125.44
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,87.65,63.39
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,83.42,60.55
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,79.19,57.57
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,85.86,63.08
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,91.83,68.05
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,79.75,61.73
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,67.73,51.96
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,55.8,41.97
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,43.67,31.65
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,32.49,22.02
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,21.33,12.27
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,12.51,4.14
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.81,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.34,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,16.69,7.05
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,32.52,20.6
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,49.65,34.94
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,69.46,51.4
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,88.97,67.36
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,73.27,54.34
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,60.46,43.67
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,156.73,121.57
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,254.77,198.89
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,248.76,192.61
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,230.73,177.21
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,296.66,227.89
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,350.79,268.69
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,512.54,393.11
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,676.54,514.55
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,417.78,320.51
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,159.81,119.39
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,225.17,169.74
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,290.57,219.03
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,492.08,370.99
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,669.73,499.1
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,629.14,467.46
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,588.87,436.94
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,457.32,341.02
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,333.0,248.53
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,382.05,284.99
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,425.48,316.52
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,446.4,331.73
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,465.56,345.59
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,448.63,333.16
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,431.83,320.95
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,417.56,310.71
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,402.96,300.15
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,403.68,301.07
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,405.52,302.25
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,308.75,231.08
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,219.41,164.92
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,208.42,157.06
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,197.37,148.95
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,195.84,148.14
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,184.42,139.58
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,127.26,95.88
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,59.54,42.73
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,51.6,38.49
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,43.66,31.92
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,35.74,25.18
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,27.83,18.34
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,20.39,11.85
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.97,5.3
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.4,0.1
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.6,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,23.41,12.19
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,45.76,31.59
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,66.92,49.57
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,93.83,72.22
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,120.92,94.66
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,134.03,104.85
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,147.04,114.68
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,120.88,93.12
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,96.91,73.37
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,100.06,75.49
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,103.29,77.64
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,165.16,126.45
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,228.02,174.9
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,239.71,183.26
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,251.4,191.72
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,221.28,168.19
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,191.88,145.29
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,173.65,130.79
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,155.65,116.5
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,185.19,139.12
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,214.54,161.26
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,245.51,184.41
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,276.11,207.05
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,235.47,176.44
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,195.39,146.2
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,166.51,124.25
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,137.97,102.36
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,132.27,98.01
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,126.65,93.7
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,146.73,109.31
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,166.4,124.5
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,171.17,128.23
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,175.79,131.91
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,172.55,129.57
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,169.32,127.3
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,137.9,103.26
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,106.76,79.25
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,146.58,110.6
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,183.73,139.55
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,139.95,106.08
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,96.2,72.16
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,98.35,74.23
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,100.09,75.91
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,86.75,68.62
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,73.54,57.61
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,60.21,46.31
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,46.47,34.46
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,33.89,23.49
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,21.33,12.4
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,12.51,3.92
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.82,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,29.45,16.71
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,68.64,50.41
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,104.25,80.77
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,140.04,110.96
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,176.28,140.93
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,134.65,106.02
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,89.03,67.51
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,115.61,88.8
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,142.14,109.65
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,137.36,105.19
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,133.1,101.26
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,201.82,155.18
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,271.49,208.42
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,295.26,225.28
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,332.2,251.83
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,382.53,288.55
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,432.3,324.08
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,493.6,367.23
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,565.11,416.16
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,451.93,334.26
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,343.8,255.09
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,355.59,263.35
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,358.42,264.58
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,351.21,259.01
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,340.34,250.91
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,425.53,312.55
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,503.12,366.84
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,490.11,357.5
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,477.03,348.71
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,279.54,207.49
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,84.98,60.76
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,101.59,73.95
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,118.06,86.75
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,138.11,102.34
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,157.61,117.47
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,196.28,147.47
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,232.5,175.47
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,226.8,171.2
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,226.16,170.75
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,197.6,149.69
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,177.85,135.43
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,126.39,95.83
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,74.48,55.02
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,64.2,49.41
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,53.92,40.88
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,44.13,32.52
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,34.35,24.04
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,25.04,15.84
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,15.75,7.61
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,9.26,1.24
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.86,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.36
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,22.73,12.75
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,33.43,21.81
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,46.47,32.74
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,59.68,43.65
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,68.7,50.84
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,77.76,57.91
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,182.73,142.85
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,287.18,224.61
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,368.77,286.45
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,438.68,338.06
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,502.25,384.74
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,566.78,431.24
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,592.6,447.23
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,617.22,462.4
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,661.79,492.62
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,691.54,512.36
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,663.12,489.6
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,645.85,474.82
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,610.29,448.34
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,574.46,421.68
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,579.75,424.43
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,584.11,426.36
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,652.86,476.36
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,720.19,523.97
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,686.61,499.77
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,653.54,476.44
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,588.95,430.4
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,528.58,387.01
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,497.4,365.16
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,471.04,346.44
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,314.15,233.04
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,163.72,120.75
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,301.62,225.37
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,426.36,315.53
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,259.48,193.14
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,106.74,78.25
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,112.86,83.4
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,118.77,88.26
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,137.81,103.48
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,155.01,117.33
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,112.48,84.4
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,68.87,50.08
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,59.53,45.06
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,50.19,37.35
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,40.87,29.44
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,31.55,21.42
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,23.18,14.12
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.82,6.75
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.33,0.34
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.81,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.4,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,13.89,5.62
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,20.39,11.19
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,28.76,18.21
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,37.14,25.12
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,55.79,40.31
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,74.73,55.46
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,100.09,75.64
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,125.5,95.54
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,259.09,201.13
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,403.12,309.47
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,484.63,369.42
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,568.0,429.41
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,492.1,370.81
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,399.43,300.11
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,508.71,380.46
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,604.01,447.59
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,625.77,460.29
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,646.41,472.6
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,614.82,448.79
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,582.86,425.08
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,616.32,448.57
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,647.81,469.99
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,601.77,436.87
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,553.17,402.38
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,595.27,432.98
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,629.85,457.42
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,565.04,411.33
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,505.59,369.14
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,525.84,384.86
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,543.03,397.54
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,383.65,283.95
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,241.69,179.66
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,195.53,145.76
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,149.91,111.41
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,254.05,190.32
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,338.25,251.19
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,233.12,173.7
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,130.97,97.84
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,167.13,125.48
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,198.42,148.88
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,129.23,96.73
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,60.47,43.5
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,52.06,38.92
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,43.66,31.95
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,35.28,24.79
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,26.9,17.52
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,19.46,11.0
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,12.04,4.43
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.94,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,38.19,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,110.21,74.78
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,198.67,153.72
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,287.78,228.36
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,359.7,288.14
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,437.46,350.62
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,511.07,407.2
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,583.95,461.51
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,522.42,410.53
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,425.2,332.4
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,466.61,362.29
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,507.66,390.84
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,690.82,528.14
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,858.63,643.24
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,888.18,659.24
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,915.43,674.53
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,776.7,575.58
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,602.78,444.78
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,793.21,587.26
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,950.82,693.7
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,794.18,583.04
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,608.51,444.55
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,614.62,448.57
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,619.64,450.89
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,636.69,462.98
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,651.74,473.56
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,644.2,468.23
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,635.54,462.24
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,610.21,444.4
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,585.05,426.7
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,536.35,392.03
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,490.48,359.23
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,514.25,377.48
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,523.99,384.69
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,511.48,376.7
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,483.5,355.13
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,433.33,315.5
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,379.02,271.98
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,327.82,229.51
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,277.85,187.57
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,229.48,155.8
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,217.35,155.52
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,156.49,102.77
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,86.92,52.51
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,64.97,49.44
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,62.75,47.83
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,57.73,43.62
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,51.52,38.23
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,42.95,30.68
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.98,22.45
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,21.91,8.46
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,12.04,4.05
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,18.54,9.59
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,25.97,15.85
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,33.42,22.04
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,39.47,26.93
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,45.54,31.73
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,63.27,46.01
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,81.07,60.15
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,86.31,63.97
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,91.58,67.78
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,108.53,80.94
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,125.49,93.97
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,155.58,117.23
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,185.73,140.28
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,209.42,158.13
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,233.01,175.76
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,223.62,167.98
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,214.39,160.47
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,229.84,171.94
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,245.11,183.17
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,256.81,191.74
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,268.3,200.17
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,336.05,250.09
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,397.0,293.99
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,342.63,254.16
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,288.74,214.68
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,217.64,161.93
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,147.36,108.85
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,119.3,87.48
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,91.47,66.04
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,111.1,81.36
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,130.48,96.38
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,133.9,99.12
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,137.25,101.86
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,168.31,126.11
