Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,197.73,148.93
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,140.24,105.01
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,82.03,59.91
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,58.65,41.67
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,35.33,23.12
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,64.21,46.64
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,91.49,68.73
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,78.63,61.47
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,65.76,50.75
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,61.29,47.01
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,67.58,52.15
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,53.69,39.97
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,39.3,27.0
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,20.3,6.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.24,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.19,1.68
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,20.87,11.33
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,31.56,20.54
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,44.61,31.61
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,57.71,42.57
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,40.87,28.46
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,24.13,14.43
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,61.87,45.38
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,101.02,76.79
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,142.65,109.63
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,184.64,142.08
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,218.46,167.99
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,252.33,193.59
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,316.47,241.46
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,368.44,279.08
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,400.92,301.76
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,432.89,323.65
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,416.28,309.18
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,399.83,295.17
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,394.81,290.36
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,389.78,285.37
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,455.0,329.86
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,518.05,370.31
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,559.09,400.48
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,591.16,424.87
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,566.3,408.92
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,541.88,393.11
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,560.64,408.77
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,576.1,421.68
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,471.21,347.76
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,376.79,279.79
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,348.16,259.66
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,320.46,239.73
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,322.05,241.47
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,322.15,241.88
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,307.64,231.66
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,292.37,220.7
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,235.92,178.62
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,189.52,144.12
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,193.34,146.32
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,198.31,149.2
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,172.71,130.04
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,147.23,112.06
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,126.32,101.86
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,107.92,86.81
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,89.67,71.39
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,70.99,55.27
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,53.28,39.75
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,35.87,24.14
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,18.42,4.07
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,10.01,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,19.5,8.05
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,47.37,32.47
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,74.33,55.2
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,114.04,88.32
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,148.17,116.48
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,71.17,53.44
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.49,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,80.36,59.86
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,161.49,123.91
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,133.51,101.06
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,107.27,79.85
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,201.76,153.79
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,312.32,237.51
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,387.35,292.88
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,462.43,347.03
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,586.09,437.61
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,709.27,524.72
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,732.17,539.34
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,753.44,553.45
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,764.18,560.36
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,773.11,566.14
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,665.66,487.57
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,547.82,401.02
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,499.21,366.44
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,452.13,332.34
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,588.46,433.7
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,706.98,518.53
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,653.86,479.42
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,603.87,443.2
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,648.39,481.1
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,671.07,501.37
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,580.63,431.85
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,515.84,381.3
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,486.96,360.25
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,455.48,336.44
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,421.25,309.4
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,381.95,276.49
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,327.59,230.43
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,270.63,180.36
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,219.19,137.75
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,164.55,95.05
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,116.29,63.08
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,72.19,44.35
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,58.05,43.66
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,56.23,42.34
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,52.97,39.58
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,48.84,35.91
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.53,28.52
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.84,20.38
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.1,1.19
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,40.48,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,112.99,71.99
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,204.39,157.91
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,294.43,234.14
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,210.99,168.56
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,95.75,72.74
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,64.72,47.41
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,39.94,27.03
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,269.18,215.05
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,494.12,390.05
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,645.06,505.34
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,796.05,612.74
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,832.43,634.61
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,866.77,655.37
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,896.89,673.02
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,924.62,688.93
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,933.76,693.61
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,947.87,701.9
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,957.06,705.83
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,963.04,707.76
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,961.07,705.31
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,955.74,700.79
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,945.2,691.86
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,931.38,680.92
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,912.03,667.82
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,889.66,652.78
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,862.63,634.65
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,832.89,614.68
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,798.61,591.32
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,762.02,566.33
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,721.87,538.74
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,679.87,507.9
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,634.42,473.8
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,587.62,437.99
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,537.57,398.9
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,483.12,355.78
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,430.4,312.81
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,377.96,269.09
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,324.28,223.96
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,272.29,179.99
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,219.9,136.92
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,164.21,93.9
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,115.62,62.56
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,71.21,45.07
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,59.86,45.01
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,58.14,43.77
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,54.54,40.82
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,49.73,36.63
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,41.03,28.89
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,31.94,20.32
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,61.51,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,167.25,106.73
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,258.63,201.02
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,358.32,285.8
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,431.66,347.01
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,509.91,409.43
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,576.2,459.8
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,642.13,507.23
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,694.91,544.1
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,747.37,579.94
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,792.21,608.65
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,828.57,630.95
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,863.18,651.58
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,895.48,670.42
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,920.32,684.04
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,942.3,695.75
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,958.35,704.94
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,971.15,712.1
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,977.68,713.82
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,980.73,713.43
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,977.35,710.15
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,970.48,704.77
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,956.3,693.61
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,938.81,680.47
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,918.2,666.53
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,894.53,650.66
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,865.89,631.76
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,834.6,611.08
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,799.84,587.81
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,762.72,562.86
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,721.47,535.05
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,678.48,503.82
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,632.23,469.52
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,584.66,433.49
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,476.72,351.79
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,409.81,301.27
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,401.17,293.07
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,373.82,266.04
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,320.14,220.8
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,267.98,176.64
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,215.39,133.46
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,159.66,90.58
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,110.14,58.72
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,64.27,41.21
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,55.89,41.69
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,54.34,40.57
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,50.95,37.77
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,47.41,34.65
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,38.39,26.64
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.6,18.28
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,58.93,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,160.82,99.5
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,247.51,191.13
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,340.78,269.95
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,414.87,331.54
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,493.88,394.5
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,557.32,442.41
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,622.65,488.78
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,676.46,525.74
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,726.65,559.25
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,772.39,587.83
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,816.9,615.0
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,852.36,635.15
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,885.59,653.55
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,904.11,662.06
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,927.91,674.12
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,943.84,682.33
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,956.61,688.64
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,963.55,689.99
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,967.17,689.38
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,964.56,686.39
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,958.55,681.45
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,947.19,672.53
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,932.52,661.72
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,911.96,648.64
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,888.36,633.73
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,860.54,616.13
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,829.98,596.76
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,794.87,574.36
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,757.45,550.31
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,716.74,523.69
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,674.12,493.71
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,627.51,460.25
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,579.64,425.01
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,497.13,363.42
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,446.23,325.1
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,369.3,269.64
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,312.23,229.2
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,282.24,207.0
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,252.64,184.8
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,227.41,165.15
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,199.7,143.81
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,156.7,108.92
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,100.73,78.58
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,76.46,58.88
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,52.15,38.7
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,48.23,35.46
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,44.08,31.82
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,36.43,24.96
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,27.26,16.23
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,36.18,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,99.66,57.9
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,192.09,147.06
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,279.49,220.09
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,351.66,279.24
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,429.74,340.57
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,498.38,391.66
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,565.56,439.8
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,621.21,476.49
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,677.25,511.33
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,724.57,539.5
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,771.1,566.37
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,808.26,586.79
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,843.6,605.61
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,865.42,614.32
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,889.59,624.46
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,907.61,634.9
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,922.7,643.75
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,929.51,648.73
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,933.13,651.98
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,839.18,591.54
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,732.83,518.35
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,830.73,589.88
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,903.18,637.06
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,805.36,572.05
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,699.35,497.35
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,698.03,499.2
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,694.0,498.1
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,723.54,523.61
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,738.42,538.13
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,698.63,511.02
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,657.2,482.51
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,611.63,450.27
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,565.08,416.33
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,516.47,379.83
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,467.06,341.51
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,415.3,300.16
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,364.02,258.07
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,302.65,213.2
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,272.73,195.32
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,232.31,164.99
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,194.57,137.69
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,165.49,119.42
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,132.94,106.03
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,116.29,92.77
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,99.36,78.95
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,82.11,64.38
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,64.29,48.99
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,47.28,34.08
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,29.81,18.1
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,42.16,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,121.71,68.96
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,205.4,157.05
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,293.48,230.79
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,349.73,277.41
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,409.22,324.47
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,427.16,336.18
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,425.6,332.91
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,553.91,426.72
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,686.16,514.77
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,732.25,539.01
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,777.43,562.64
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,813.58,585.12
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,843.73,603.89
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,869.69,618.92
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,892.93,632.28
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,910.5,643.43
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,925.11,652.91
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,931.92,657.2
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,935.51,659.56
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,933.75,659.2
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,928.75,656.93
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,918.41,651.37
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,904.89,643.87
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,802.17,574.8
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,697.57,499.45
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,760.96,550.25
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,804.93,583.82
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,770.75,561.46
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,734.5,537.94
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,599.77,439.89
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,490.28,358.04
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,536.03,395.31
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,560.37,413.65
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,511.6,376.26
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,462.93,338.33
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,412.31,297.75
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,357.38,253.11
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,305.67,210.37
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,256.0,169.13
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,205.82,128.92
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,158.43,93.76
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,112.43,65.85
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,72.28,55.34
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,69.2,53.1
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,65.36,50.06
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,58.31,44.15
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,50.88,37.65
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,39.41,27.45
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,27.37,15.9
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,39.0,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,113.64,61.5
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,196.32,151.09
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,281.85,224.21
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,354.09,284.4
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,432.18,346.78
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,500.86,399.27
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,567.66,448.49
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,623.12,487.46
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,678.93,525.2
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,726.3,556.09
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,772.96,585.97
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,808.84,608.88
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,838.51,627.48
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,867.94,645.26
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,894.99,661.37
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,911.72,671.3
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,925.43,679.42
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,807.96,595.18
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,663.01,486.29
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,718.48,526.33
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,761.18,556.21
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,706.57,516.06
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,646.35,472.38
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,765.94,564.06
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,859.08,631.04
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,831.53,612.13
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,798.54,590.29
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,767.15,569.26
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,730.8,544.4
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,690.65,515.72
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,648.75,485.2
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,603.44,451.36
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,557.11,415.97
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,507.51,377.31
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,459.11,338.64
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,404.0,294.7
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,353.58,253.13
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,301.64,209.15
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,250.42,165.65
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,200.02,124.72
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,152.27,89.12
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,104.83,60.46
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,65.62,50.04
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,63.02,48.14
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,60.23,45.94
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,53.99,40.57
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,47.16,34.48
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,36.75,25.17
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.84,14.36
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,38.23,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,110.89,56.61
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,197.75,152.33
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,287.79,229.74
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,188.78,151.57
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,64.46,47.48
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,324.69,263.96
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,578.44,462.32
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,632.89,500.65
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,687.61,539.3
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,736.05,571.58
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,780.56,600.49
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,641.21,493.93
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,459.27,350.22
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,466.32,353.92
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,458.98,346.6
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,581.89,438.12
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,704.28,526.04
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,541.74,406.11
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,380.91,284.61
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,574.72,430.86
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,761.72,564.81
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,551.28,410.94
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,342.68,254.2
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,359.85,267.22
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,370.47,274.91
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,606.52,457.79
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,804.3,600.27
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,685.69,511.68
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,582.8,431.23
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,551.79,409.22
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,521.35,387.19
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,549.08,411.63
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,558.03,419.32
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,457.39,341.51
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,397.38,295.67
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,359.13,267.37
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,322.69,240.14
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,292.03,208.49
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,243.3,158.08
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,191.51,115.58
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,142.07,78.77
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,108.51,70.55
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,134.87,108.01
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,116.7,93.3
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,98.03,77.92
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,79.87,62.6
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,61.31,46.56
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,43.74,31.04
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,26.23,14.28
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,41.56,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,117.26,56.07
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,203.85,156.68
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,293.04,233.49
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,242.7,194.75
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,168.38,133.38
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,240.9,192.21
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,305.73,243.26
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,403.67,319.18
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,494.21,387.17
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,515.22,399.51
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,533.29,409.78
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,688.77,527.14
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,842.11,633.24
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,868.8,647.98
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,892.93,661.87
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,810.3,602.64
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,707.04,523.76
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,675.17,499.6
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,630.91,466.47
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,566.6,419.13
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,494.07,365.56
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,535.45,395.15
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,581.08,426.77
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,657.05,482.64
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,721.46,529.32
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,539.65,398.89
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,369.88,273.26
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,483.58,358.51
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,583.86,430.77
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,551.19,406.77
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,517.68,382.67
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,409.76,304.69
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,315.73,235.7
