Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,356.39,266.44
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,392.07,291.86
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,324.57,241.83
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,272.05,203.57
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,274.34,200.22
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,262.86,183.37
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,216.23,145.86
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,168.6,109.79
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,129.55,88.55
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,114.09,90.57
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,101.38,80.39
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,88.02,69.42
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,72.97,56.58
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,57.26,42.9
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,42.55,29.84
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,24.92,12.66
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.24,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,10.19,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,26.0,14.99
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,43.13,29.51
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,64.28,47.22
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,84.98,64.31
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,190.05,151.01
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,305.88,242.94
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,306.04,240.39
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,290.11,225.79
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,376.74,291.63
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,452.54,347.33
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,645.81,491.89
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,829.24,618.4
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,730.28,543.57
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,600.05,445.02
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,549.73,407.33
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,485.22,358.9
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,396.08,293.33
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,299.84,221.6
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,519.83,384.26
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,723.69,525.76
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,813.75,591.62
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,886.81,642.47
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,550.26,409.79
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,212.54,155.98
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,262.07,193.48
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,310.57,228.97
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,468.81,346.22
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,609.27,445.71
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,532.63,389.09
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,460.91,336.76
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,514.48,379.07
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,546.97,402.63
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,498.71,365.13
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,445.96,323.91
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,357.84,259.55
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,307.95,226.26
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,285.02,201.58
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,243.04,158.29
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,193.68,119.37
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,147.22,86.34
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,101.17,60.94
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,71.96,54.92
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,69.01,52.75
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,64.47,49.11
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,56.58,42.34
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,48.25,34.97
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,35.82,23.95
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,22.79,10.29
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,33.62,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,98.19,37.35
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,183.72,139.44
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,268.16,212.02
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,340.11,271.99
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,417.94,334.05
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,481.88,382.16
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,554.4,434.27
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,609.92,472.99
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,665.78,510.17
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,713.24,540.58
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,759.93,569.89
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,796.47,592.64
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,831.15,614.01
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,746.66,551.14
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,644.83,473.67
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,646.05,473.25
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,633.09,462.72
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,644.56,468.93
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,654.72,474.12
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,650.66,470.24
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,645.55,465.82
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,629.55,454.24
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,613.09,442.43
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,615.84,444.44
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,617.25,445.44
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,636.35,459.69
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,648.99,469.31
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,667.26,483.58
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,677.44,491.86
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,633.79,461.38
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,590.48,431.0
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,501.01,366.17
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,426.33,311.77
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,425.0,311.05
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,410.31,299.49
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,384.23,278.92
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,344.07,246.48
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,243.94,175.56
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,183.72,136.96
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,172.02,128.64
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,159.77,119.81
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,139.96,105.25
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,121.58,95.96
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,103.68,81.61
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,85.59,66.77
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,66.55,50.78
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,47.25,34.23
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,30.49,19.58
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.98,2.94
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.67,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,25.54,14.61
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,44.61,30.81
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,68.81,50.99
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,92.38,70.32
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,123.75,95.8
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,155.55,121.08
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,157.24,121.7
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,158.91,122.27
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,244.06,188.85
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,320.95,246.81
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,283.51,216.17
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,235.21,177.82
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,215.58,162.14
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,196.58,146.95
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,337.2,252.3
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,469.88,346.5
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,574.25,418.57
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,675.53,485.8
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,782.42,560.38
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,879.19,625.96
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,869.87,617.23
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,857.75,608.01
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,761.23,541.14
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,667.18,475.09
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,628.13,449.42
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,593.17,425.7
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,510.32,368.27
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,434.23,314.73
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,538.46,392.95
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,621.42,451.43
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,577.69,420.41
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,533.67,389.23
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,460.32,335.53
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,405.95,295.99
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,371.2,269.85
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,335.22,241.97
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,294.84,206.22
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,241.97,158.55
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,194.18,121.73
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,149.65,91.09
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,105.76,68.07
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,81.87,63.2
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,76.07,58.67
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,69.9,53.66
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,60.61,45.78
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,50.82,37.18
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,37.54,25.26
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.48,7.36
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,26.84,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,73.43,18.11
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,169.1,127.79
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,253.6,200.6
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,325.27,260.59
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,402.84,322.89
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,469.32,373.61
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,544.51,428.53
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,600.78,467.88
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,657.46,505.94
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,706.48,537.03
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,754.93,566.96
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,792.26,589.42
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,827.75,610.33
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,855.72,625.2
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,876.94,635.57
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,893.8,644.97
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,907.7,652.58
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,915.97,655.42
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,921.06,656.4
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,918.21,653.83
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,912.14,649.44
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,814.15,583.25
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,709.54,507.92
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,777.66,560.06
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,831.21,599.68
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,529.86,390.3
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,244.68,178.55
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,382.09,280.32
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,508.02,368.98
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,576.06,421.13
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,622.18,455.98
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,577.42,423.06
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,532.13,389.49
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,484.11,353.23
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,435.82,315.65
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,369.57,266.86
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,326.35,236.94
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,289.62,203.26
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,237.91,155.51
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,189.85,118.48
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,145.08,87.96
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,102.52,66.83
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,82.77,64.01
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,76.98,59.47
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,70.83,54.46
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,61.15,46.22
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,53.01,38.95
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,36.73,24.47
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.89,4.85
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,20.31,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,57.27,8.6
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,139.83,104.13
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,219.11,171.88
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,300.13,238.71
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,376.73,300.27
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,442.13,351.21
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,510.66,402.87
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,566.84,443.49
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,624.05,483.8
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,671.88,516.41
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,725.49,552.31
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,763.62,576.9
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,800.08,600.17
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,829.18,617.02
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,856.01,632.24
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,874.7,643.26
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,890.6,652.55
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,899.5,656.01
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,905.38,657.64
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,904.02,655.98
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,899.54,652.48
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,887.24,642.7
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,876.32,634.03
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,857.15,621.31
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,835.23,606.89
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,808.58,589.37
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,779.38,570.14
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,670.22,490.14
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,573.31,417.63
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,508.25,371.54
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,446.63,327.27
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,501.83,370.65
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,535.41,394.73
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,482.17,353.47
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,433.22,314.72
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,382.75,274.47
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,333.3,234.09
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,274.68,192.25
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,250.38,179.88
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,198.37,132.99
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,138.4,82.58
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,93.92,61.01
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,76.7,58.98
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,71.41,54.82
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,65.79,50.22
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,56.72,42.46
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,47.16,34.01
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,32.99,21.29
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,19.08,2.37
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,38.12,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,105.49,11.64
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,206.02,155.76
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,305.77,242.44
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,381.02,306.16
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,461.94,371.8
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,328.99,265.04
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,169.32,132.16
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,299.26,237.22
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,437.31,343.87
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,404.43,315.06
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,366.56,282.99
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,423.33,324.35
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,466.72,354.87
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,488.89,369.42
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,510.53,383.54
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,524.94,392.39
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,538.06,400.37
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,647.67,479.48
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,744.08,546.78
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,681.75,499.91
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,610.68,447.54
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,687.83,503.48
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,757.3,552.19
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,810.95,594.62
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,846.39,619.66
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,559.59,417.92
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,284.69,209.27
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,515.24,387.5
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,711.46,530.0
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,669.46,498.08
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,626.13,465.9
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,548.18,406.82
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,494.13,365.25
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,443.37,327.38
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,397.26,292.78
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,340.89,251.68
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,287.29,213.2
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,258.81,191.39
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,230.31,169.45
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,199.99,146.77
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,170.15,125.19
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,140.48,105.24
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,119.83,95.2
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,86.35,67.6
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,51.51,38.32
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,46.19,33.64
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,39.49,27.54
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,28.69,17.64
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.41,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.72,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,11.13,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,30.62,18.24
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,50.46,35.29
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,77.3,57.74
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,103.94,79.7
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,184.81,146.04
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,273.08,216.44
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,308.46,242.82
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,343.41,268.42
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,563.19,440.07
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,776.51,593.18
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,811.23,614.34
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,843.8,634.94
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,871.15,650.8
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,888.81,660.06
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,904.68,669.33
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,917.42,676.59
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,846.09,624.96
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,742.92,545.62
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,843.35,621.63
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,915.73,669.96
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,903.3,659.64
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,887.59,647.86
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,866.87,633.92
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,843.11,618.02
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,645.11,477.31
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,456.3,334.09
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,467.44,343.14
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,474.86,348.78
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,563.22,418.87
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,625.32,466.5
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,442.04,330.19
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,308.41,229.01
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,377.23,280.57
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,423.33,309.67
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,364.3,263.92
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,326.56,236.51
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,280.56,195.21
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,221.49,141.77
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,173.13,104.82
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,128.14,75.49
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,84.93,57.07
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,74.96,57.58
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,69.93,53.6
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,64.61,49.21
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,56.6,42.31
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,50.0,36.25
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,33.96,21.7
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,18.12,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,22.37,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,62.57,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,161.62,119.43
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,248.55,194.92
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,323.7,258.64
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,405.89,326.0
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,476.1,381.04
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,545.79,433.86
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,476.92,376.43
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,372.87,291.72
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,400.4,311.11
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,426.66,328.8
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,630.89,485.46
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,826.07,624.32
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,849.61,636.68
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,875.03,651.38
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,674.1,506.2
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,429.08,319.87
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,536.73,399.2
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,630.75,465.55
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,782.28,578.39
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,907.7,665.1
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,893.34,652.91
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,882.23,643.98
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,750.82,550.73
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,613.14,446.96
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,709.51,522.8
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,778.24,574.5
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,659.68,486.57
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,555.64,406.88
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,528.91,388.27
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,502.18,369.14
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,524.35,388.02
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,525.7,388.76
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,475.14,348.57
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,425.48,308.36
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,373.64,265.66
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,322.6,222.85
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,265.36,175.49
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,215.05,134.2
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,164.86,96.1
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,117.78,66.08
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,73.82,56.15
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,67.9,51.45
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,64.46,48.78
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,59.6,44.78
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,51.79,38.05
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,43.6,30.71
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,32.06,19.85
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,19.49,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,27.17,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,127.18,92.97
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,212.0,166.44
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,297.75,238.13
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,381.44,306.3
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,456.76,365.96
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,542.38,431.2
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,600.91,473.5
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,660.03,514.69
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,714.85,551.18
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,769.61,586.79
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,806.23,610.25
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,836.64,629.32
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,866.73,646.84
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,894.38,662.57
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,911.35,672.43
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,925.17,680.36
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,925.5,678.34
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,930.28,679.53
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,927.38,676.85
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,921.12,672.13
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,908.33,661.91
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,892.32,649.74
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,871.83,636.04
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,848.36,620.41
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,818.74,599.69
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,786.57,577.29
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,751.2,553.64
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,713.61,527.23
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,671.47,496.66
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,627.82,464.37
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,578.04,426.98
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,529.09,389.24
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,477.79,348.9
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,426.47,307.49
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,373.65,264.53
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,321.57,221.23
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,268.32,176.66
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,211.67,130.56
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,160.21,91.7
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,111.84,61.44
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,66.63,50.21
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,63.45,47.75
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,60.18,45.31
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,56.73,42.55
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,49.26,36.07
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,42.16,29.59
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,28.54,16.87
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,15.02,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.42,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,103.5,74.31
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,190.05,148.42
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,263.25,210.2
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,343.62,276.06
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,429.92,344.45
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,510.77,406.66
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,568.13,448.61
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,626.74,490.31
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,687.41,532.27
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,742.83,568.79
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,781.07,593.68
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,817.52,617.19
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,848.67,635.61
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,873.49,649.61
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,890.84,658.55
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,905.17,665.56
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,915.08,669.71
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,921.78,671.86
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,918.34,668.56
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,911.58,663.28
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,898.23,654.04
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,887.75,646.86
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,867.14,633.02
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,843.49,617.27
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,814.4,596.68
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,782.63,574.35
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,746.43,549.97
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,707.99,523.08
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,666.17,492.72
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,622.59,460.46
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,575.64,424.91
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,527.54,387.65
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,476.16,347.12
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,419.87,302.03
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,366.57,258.52
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,313.86,214.53
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,260.16,169.34
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,208.22,126.63
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,151.0,83.56
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,101.59,53.35
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,55.23,40.82
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,54.41,40.38
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,51.48,38.07
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,48.38,35.49
