Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,13.23,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,40.88,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,162.89,104.96
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,268.48,207.09
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,347.6,274.0
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,433.3,342.78
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,501.13,394.21
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,571.87,444.98
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,626.17,480.95
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,677.47,513.42
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,722.92,540.68
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,767.1,566.22
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,801.45,586.11
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,833.51,604.38
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,850.76,612.96
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,872.07,624.34
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,887.1,632.97
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,898.89,639.73
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,903.65,641.43
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,904.97,641.13
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,900.53,637.62
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,892.63,632.11
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,878.65,622.12
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,861.34,610.17
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,838.67,595.69
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,812.94,579.31
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,782.37,558.65
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,749.13,536.29
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,711.88,511.61
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,672.38,484.07
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,629.16,453.62
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,584.21,421.12
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,535.36,384.6
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,485.5,346.34
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,428.71,302.42
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,377.53,261.48
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,324.11,218.49
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,271.66,175.7
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,218.48,132.86
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,161.98,90.17
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,111.51,58.47
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,64.52,47.79
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,56.24,41.15
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,54.21,39.56
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,49.9,36.11
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,45.37,32.27
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,36.8,24.77
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,26.57,15.1
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,13.48,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,15.58,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,106.96,65.33
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,200.09,152.64
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,274.85,214.99
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,356.25,280.12
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,426.26,334.39
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,500.48,389.67
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,442.58,343.02
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,373.76,287.98
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,549.8,419.52
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,718.53,536.56
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,756.26,557.95
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,792.15,579.14
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,823.18,596.94
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,851.98,613.21
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,864.49,620.24
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,878.46,628.5
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,888.18,632.87
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,894.61,635.3
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,769.94,551.6
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,636.87,456.64
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,757.94,545.83
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,856.21,611.45
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,834.59,597.28
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,809.94,582.15
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,715.68,515.62
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,625.15,448.86
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,656.96,475.57
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,670.68,487.83
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,627.75,456.69
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,583.12,423.88
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,534.77,387.52
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,481.54,346.68
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,429.39,305.37
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,376.93,262.67
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,322.64,218.26
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,269.17,174.02
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,215.22,130.03
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,163.04,90.46
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,105.95,54.29
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,57.22,42.02
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,52.01,37.94
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,49.73,36.19
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,46.02,33.18
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,42.14,29.83
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,33.86,22.51
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,25.1,13.78
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,14.77,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,36.51,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,148.65,90.91
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,247.39,191.94
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,326.8,259.57
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,412.23,328.58
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,476.17,377.05
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,542.15,424.28
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,598.17,463.28
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,654.56,500.3
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,698.35,527.37
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,740.78,552.97
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,776.91,574.96
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,811.01,595.42
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,831.83,607.42
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,853.94,620.4
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,869.34,629.4
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,881.61,636.53
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,886.15,637.53
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,887.38,636.58
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,882.82,633.36
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,874.95,628.17
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,858.18,616.46
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,838.47,602.95
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,816.16,588.68
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,791.05,572.56
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,760.37,551.6
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,727.53,528.14
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,690.12,502.15
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,650.91,474.41
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,608.03,443.56
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,564.39,411.4
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,514.46,374.73
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,466.79,338.48
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,416.65,298.89
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,368.95,260.47
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,318.65,219.95
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,270.02,180.47
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,221.62,142.04
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,176.5,108.78
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,134.66,87.54
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,117.24,91.76
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,106.54,83.23
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,99.71,77.71
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,82.75,63.82
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,65.26,49.06
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,46.55,32.82
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,28.16,15.56
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,15.25,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,108.8,62.35
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,211.31,162.54
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,287.5,227.95
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,371.53,297.29
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,450.77,360.66
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,531.5,422.96
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,473.2,374.22
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,381.1,299.32
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,563.56,440.94
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,737.31,565.53
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,771.38,586.91
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,803.27,607.49
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,828.98,622.48
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,845.39,631.09
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,859.93,638.31
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,871.32,643.48
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,877.03,645.2
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,879.4,644.85
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,874.42,640.81
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,866.07,634.7
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,849.77,622.16
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,830.4,607.74
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,626.65,463.02
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,422.22,309.02
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,348.89,256.57
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,278.01,204.63
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,400.05,295.84
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,509.18,374.42
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,544.39,402.02
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,557.09,411.19
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,462.52,340.16
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,399.75,293.72
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,388.48,282.42
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,358.93,252.97
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,306.65,209.33
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,255.38,166.34
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,206.04,131.89
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,179.32,118.65
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,124.02,77.2
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,57.45,42.62
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,55.08,40.79
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,52.56,38.73
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,48.14,35.02
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,43.52,30.91
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,33.38,21.91
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,23.56,11.56
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,105.3,57.38
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,205.33,157.63
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,281.33,223.48
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,365.11,293.46
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,435.79,350.27
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,507.13,405.57
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,442.0,351.29
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,343.22,270.4
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,384.0,300.88
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,424.58,330.21
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,609.4,471.82
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,784.79,596.53
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,654.03,496.6
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,493.27,371.58
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,686.37,518.73
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,859.41,639.73
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,661.52,495.17
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,431.98,320.24
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,513.62,380.91
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,583.0,430.72
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,580.14,427.68
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,576.21,424.23
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,517.82,381.05
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,459.26,337.68
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,602.39,448.33
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,712.68,530.91
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,676.37,503.53
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,637.31,474.54
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,594.62,442.49
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,550.68,408.8
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,503.23,372.51
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,455.14,334.65
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,401.13,291.06
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,353.86,252.04
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,303.27,209.85
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,254.23,168.94
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,205.78,130.1
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,160.46,96.87
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,115.27,70.38
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,80.36,61.98
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,75.87,58.55
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,71.13,54.74
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,62.64,47.55
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,53.71,39.7
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,40.95,28.22
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,25.38,12.17
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,12.98,1.7
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,26.0,15.04
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,45.27,31.3
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,64.59,47.49
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,85.87,65.04
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,106.84,82.02
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,158.25,123.86
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,221.89,174.47
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,291.88,229.23
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,375.77,292.94
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,462.88,359.12
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,565.29,434.28
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,589.19,448.62
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,611.43,462.09
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,607.8,457.27
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,602.07,451.23
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,662.6,494.66
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,730.52,541.53
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,677.79,501.45
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,633.07,467.43
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,608.85,449.97
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,591.65,437.17
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,573.6,423.84
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,555.36,410.4
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,564.74,417.79
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,571.41,422.91
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,498.59,369.58
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,431.93,320.66
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,386.7,287.93
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,342.55,255.68
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,337.63,252.22
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,331.01,247.15
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,177.75,132.75
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,20.46,10.73
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,15.8,7.1
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,11.15,3.39
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,22.3,12.48
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,33.45,21.6
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,29.25,18.31
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,25.06,15.93
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,20.87,12.38
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,16.68,8.78
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,12.97,5.56
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,9.26,2.29
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,6.01,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,7.87,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,15.76,7.1
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,26.91,16.74
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,38.08,26.35
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,50.2,36.63
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,62.36,46.79
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,67.47,50.92
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,72.61,55.02
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,91.64,70.51
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,110.73,85.89
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,100.44,77.19
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,90.57,68.91
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,91.5,69.34
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,92.46,69.8
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,120.71,92.39
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,149.0,114.8
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,190.9,147.65
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,232.62,179.84
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,240.0,185.29
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,247.27,190.74
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,244.92,188.41
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,242.58,186.14
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,230.03,176.37
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,217.65,166.76
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,231.33,177.36
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,244.64,187.64
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,235.43,180.56
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,226.32,173.62
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,196.11,149.99
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,166.4,126.73
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,174.28,133.37
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,181.8,139.72
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,199.78,153.98
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,216.12,166.87
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,167.24,128.88
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,119.11,91.18
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,153.22,116.95
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,179.77,136.73
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,152.52,117.07
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,128.83,105.55
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,111.21,90.77
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,93.14,75.31
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,74.93,59.54
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,56.31,43.03
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,37.62,26.08
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,18.52,5.79
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,9.53,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,31.28,10.05
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,67.67,49.56
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,120.11,94.91
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,165.07,133.57
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,208.64,170.2
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,253.35,206.78
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,169.56,136.69
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,91.74,70.47
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,104.29,80.4
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,116.82,90.09
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,229.58,181.03
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,338.32,265.71
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,358.54,279.51
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,378.42,293.19
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,491.36,379.67
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,603.31,462.08
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,612.39,465.16
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,619.72,467.64
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,643.68,484.58
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,665.65,499.86
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,593.51,446.0
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,530.6,398.65
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,526.25,395.73
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,521.07,391.9
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,496.55,373.84
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,472.59,356.24
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,431.68,326.11
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,393.24,297.69
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,384.0,291.16
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,373.82,283.7
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,380.63,288.76
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,384.52,290.69
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,356.92,268.59
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,329.98,246.11
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,285.91,211.91
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,252.63,186.55
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,204.86,152.26
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,172.99,131.21
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,147.76,113.13
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,126.06,102.58
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,87.26,69.84
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,53.71,41.07
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,48.43,36.46
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,41.66,30.28
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,30.56,19.98
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,18.94,4.44
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,124.34,49.93
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,250.51,195.24
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,330.11,266.12
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,416.93,338.94
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,483.77,393.01
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,553.44,446.75
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,607.54,484.29
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,658.75,517.64
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,702.92,544.6
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,745.8,569.71
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,780.23,589.31
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,812.34,606.94
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,829.37,614.69
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,850.14,625.05
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,864.39,632.28
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,875.38,637.51
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,879.3,637.05
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,879.8,634.58
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,874.24,630.33
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,865.23,624.07
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,851.73,614.49
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,834.79,602.83
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,811.41,587.68
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,784.92,570.59
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,753.89,549.87
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,720.11,527.13
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,682.07,500.32
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,641.76,471.34
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,597.16,438.69
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,550.81,403.89
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,502.34,366.5
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,452.77,327.15
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,400.1,284.37
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,346.97,240.12
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,292.96,194.53
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,239.51,149.59
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,178.13,100.68
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,124.64,62.8
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,73.02,37.22
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,46.49,33.83
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,44.1,31.98
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,41.6,29.94
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,34.39,23.73
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,30.66,20.3
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,23.57,13.7
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.09,0.9
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,133.57,46.29
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,273.07,214.71
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,353.42,288.35
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,441.05,363.6
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,507.91,418.52
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,574.0,470.26
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,628.67,510.36
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,683.24,549.08
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,727.46,579.37
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,770.26,608.11
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,797.69,624.4
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,829.12,643.43
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,853.15,656.12
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,874.21,666.64
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,887.76,674.55
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,897.91,680.28
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,901.82,680.53
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,902.15,678.52
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,896.7,674.05
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,887.62,667.28
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,871.84,654.99
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,852.63,640.45
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,828.52,623.77
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,801.21,604.92
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,769.75,582.0
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,735.43,556.86
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,696.19,527.44
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,654.56,495.72
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,609.43,460.87
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,562.43,423.74
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,512.1,383.82
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,460.63,341.78
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,407.05,296.34
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,353.33,249.85
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,297.57,201.36
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,236.19,149.0
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,179.71,102.96
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,125.02,64.08
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,72.04,38.55
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,48.37,36.06
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,46.44,34.58
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,40.54,29.55
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,36.66,26.17
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,32.63,22.43
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,24.69,14.85
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,16.29,0.0
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
