Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,134.66,36.9
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,276.86,216.8
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,357.58,291.11
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,445.62,366.66
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,512.11,421.38
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,577.6,472.85
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,632.39,511.32
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,687.04,547.8
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,730.62,573.51
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,772.62,596.89
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,806.37,616.85
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,831.26,630.56
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,854.62,643.24
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,874.93,653.84
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,887.86,660.2
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,897.39,664.48
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,900.38,663.35
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,899.79,660.09
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,893.79,654.77
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,884.2,647.33
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,869.11,635.28
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,850.53,621.19
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,825.93,605.2
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,798.15,587.2
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,765.67,565.55
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,730.35,541.52
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,690.87,513.43
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,649.09,483.09
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,603.72,449.3
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,556.52,413.11
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,506.06,373.89
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,454.53,332.52
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,400.63,288.09
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,346.42,242.21
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,290.59,194.83
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,235.42,148.16
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,173.12,98.08
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,118.93,60.25
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,66.53,36.27
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,46.95,35.02
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,44.54,33.03
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,42.05,30.86
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,34.78,24.54
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,31.08,21.07
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,23.05,13.37
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.54,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.48,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.97,4.83
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,21.79,12.6
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,30.63,20.25
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,40.4,28.55
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,50.19,36.68
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,43.67,31.07
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,37.16,25.48
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,209.37,167.0
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,382.84,298.83
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,405.33,312.9
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,426.69,327.31
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,387.88,296.2
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,359.99,273.25
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,282.71,214.86
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,201.06,152.23
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,296.67,224.56
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,384.15,287.69
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,557.98,415.41
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,714.84,523.61
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,661.94,482.82
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,616.51,449.06
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,539.34,394.35
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,468.08,343.16
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,503.38,369.47
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,531.36,389.36
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,542.25,397.72
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,544.83,399.9
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,548.14,403.11
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,535.49,392.92
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,450.91,331.04
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,395.18,291.11
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,318.57,235.97
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,256.78,192.47
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,141.4,105.46
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,20.44,10.91
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,90.72,67.21
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,150.43,114.38
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,131.4,100.29
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,114.41,91.69
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,97.28,77.63
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,79.96,63.06
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,61.35,47.12
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,42.5,30.6
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,26.61,16.02
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,102.15,6.62
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,210.97,161.78
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,289.25,231.3
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,378.27,304.41
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,447.15,358.13
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,518.77,411.08
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,575.76,451.76
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,633.19,491.24
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,678.89,520.4
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,723.42,548.14
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,759.62,570.75
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,793.77,591.81
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,814.13,603.54
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,835.76,616.28
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,851.47,625.71
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,863.99,633.23
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,868.06,634.15
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,868.76,633.1
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,863.69,629.69
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,855.24,624.26
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,844.83,616.46
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,835.44,609.46
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,811.47,593.64
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,784.39,575.91
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,751.95,553.9
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,716.79,528.87
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,677.92,501.0
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,636.8,470.93
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,591.8,437.62
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,545.16,402.12
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,495.07,362.87
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,444.03,321.72
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,390.82,278.07
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,332.91,230.04
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,278.02,184.01
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,224.2,139.26
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,170.09,96.84
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,118.24,62.44
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,62.5,37.56
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,50.26,37.39
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,47.76,35.34
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,45.16,33.07
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,40.23,28.79
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,35.11,24.05
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,24.86,14.19
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,13.93,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,95.6,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,197.85,149.62
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,275.45,218.64
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,363.77,291.69
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,431.96,345.67
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,502.93,399.32
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,559.42,441.89
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,616.42,483.68
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,665.17,516.76
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,713.26,548.52
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,748.34,570.23
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,777.75,587.87
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,802.72,602.37
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,824.91,614.97
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,839.62,622.58
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,851.17,628.22
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,856.34,630.16
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,858.17,630.05
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,852.6,626.04
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,843.65,619.98
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,827.44,609.19
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,808.12,596.45
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,785.19,581.3
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,759.34,564.19
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,728.45,541.54
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,694.98,516.61
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,656.7,488.66
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,616.45,458.74
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,572.27,425.48
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,526.66,390.29
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,478.46,352.1
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,429.63,312.41
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,378.05,269.84
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,326.88,226.78
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,269.67,178.93
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,218.23,136.24
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,166.55,96.45
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,117.62,64.79
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,69.98,46.0
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,61.25,46.34
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,57.67,43.49
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,53.92,40.33
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,47.19,34.5
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,38.42,26.64
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,25.85,14.56
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,15.25,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,69.46,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,146.15,108.48
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,231.18,183.02
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,314.72,253.45
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,304.18,245.94
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,298.69,240.81
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,281.62,225.61
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,259.57,205.94
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,182.31,142.99
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,102.89,77.62
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,183.01,141.61
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,276.61,214.34
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,388.6,300.53
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,489.02,375.43
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,436.41,333.52
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,372.6,283.63
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,383.21,290.64
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,393.42,297.1
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,617.11,469.58
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,806.0,606.67
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,709.78,533.07
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,611.56,457.34
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,592.96,443.81
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,573.84,429.53
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,633.03,476.45
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,672.06,506.78
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,634.74,478.18
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,595.53,448.12
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,552.82,414.95
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,508.63,379.92
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,461.55,341.91
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,413.89,302.55
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,363.45,259.8
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,313.36,216.82
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,257.57,170.07
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,207.38,128.48
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,156.88,89.78
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,108.88,59.23
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,62.74,47.34
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,57.5,43.18
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,54.15,40.42
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,50.65,37.38
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,44.22,31.81
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,36.1,24.52
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,23.87,12.51
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,13.34,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,83.08,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,173.01,127.73
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,250.99,197.75
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,337.83,270.53
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,411.23,329.84
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,487.13,388.71
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,543.77,430.96
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,601.05,472.24
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,649.42,505.23
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,697.24,536.68
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,731.86,557.88
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,761.05,575.03
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,661.79,499.56
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,531.09,398.98
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,692.68,518.63
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,834.4,614.12
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,838.83,613.37
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,839.94,611.68
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,834.37,606.98
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,825.46,600.28
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,809.11,587.99
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,793.82,576.58
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,770.76,561.27
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,744.76,544.07
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,713.6,521.89
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,679.87,496.87
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,642.17,469.7
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,602.37,440.49
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,559.15,408.31
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,514.37,374.11
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,466.04,336.37
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,412.61,293.91
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,360.76,251.48
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,308.95,208.22
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,256.13,164.47
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,204.43,122.41
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,152.5,83.31
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,102.91,52.98
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,50.16,36.29
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,48.59,35.19
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,45.59,32.8
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,42.45,30.16
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,37.38,25.77
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,32.11,20.91
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,21.69,10.27
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,12.39,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,85.64,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,180.39,131.83
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,258.6,202.6
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,348.53,277.43
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,426.89,341.12
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,509.67,405.85
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,565.25,446.95
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,621.36,486.43
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,506.4,395.4
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,355.9,275.39
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,441.19,340.59
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,541.26,413.39
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,445.05,338.21
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,345.78,260.5
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,360.02,270.25
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,373.9,279.26
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,498.39,370.81
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,619.21,455.74
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,627.51,460.44
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,634.11,464.7
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,626.82,458.25
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,618.23,451.03
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,528.98,386.75
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,446.63,326.7
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,582.91,431.23
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,685.36,506.73
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,646.37,477.13
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,605.17,446.27
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,560.7,411.67
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,514.54,375.08
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,465.56,336.98
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,415.67,296.95
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,363.21,253.59
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,306.35,206.4
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,252.56,161.61
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,199.92,118.68
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,147.74,79.62
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,98.1,50.05
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,52.65,38.56
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,46.58,33.68
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,44.25,31.75
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,41.86,29.65
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,36.74,25.2
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,31.43,20.28
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,20.95,9.11
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,11.44,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,91.76,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,196.64,142.1
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,277.52,215.38
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,366.74,288.65
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,441.37,348.51
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,520.37,409.34
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,569.75,446.22
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,623.04,483.89
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,329.17,261.93
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.35
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,98.65,73.72
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,196.28,149.84
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,519.55,403.79
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,803.11,605.11
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,816.35,611.9
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,826.43,618.6
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,547.64,418.06
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,222.62,166.25
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,341.69,257.14
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,451.86,338.28
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,627.72,473.81
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,770.05,579.82
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,747.82,565.2
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,722.82,548.59
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,690.51,524.83
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,656.44,499.39
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,620.27,472.76
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,582.34,444.15
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,479.13,363.91
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,402.35,304.32
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,281.2,213.47
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,176.94,134.35
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,250.46,185.29
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,301.63,212.55
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,244.84,172.4
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,221.48,162.35
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,182.53,134.41
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,149.83,112.43
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,124.19,100.34
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,113.76,91.95
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,95.82,76.9
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,77.43,61.11
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,58.91,44.85
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,39.98,27.93
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,23.57,10.35
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.67,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,73.71,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,195.83,145.89
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,276.99,224.21
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,366.44,301.94
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,434.6,359.81
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,505.81,417.69
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,561.25,460.62
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,617.18,502.08
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,571.51,461.2
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,507.78,406.62
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,540.18,429.29
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,571.12,449.95
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,588.22,459.74
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,603.11,467.87
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,618.8,477.11
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,632.82,485.07
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,748.55,571.58
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,838.32,632.83
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,832.87,625.88
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,824.04,617.54
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,810.06,606.18
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,792.8,592.77
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,769.34,576.68
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,742.91,558.61
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,711.88,535.23
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,678.17,509.37
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,639.62,480.61
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,599.0,449.73
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,554.91,414.92
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,509.18,378.08
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,460.92,339.04
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,407.48,295.16
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,354.8,250.91
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,302.61,206.38
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,249.48,161.59
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,197.59,119.05
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,144.91,79.64
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,94.21,50.14
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,49.9,36.94
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,48.56,35.99
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,44.72,32.8
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,40.66,29.28
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,35.46,24.63
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,30.06,19.46
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,14.71,3.55
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,100.43,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,254.8,188.62
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,337.91,272.63
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,425.16,348.58
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,492.5,405.37
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,562.18,461.24
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,616.36,501.24
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,670.44,538.88
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,633.35,507.34
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,574.55,457.87
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,605.21,478.56
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,633.93,496.84
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,751.14,582.21
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,854.6,650.97
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,867.3,656.18
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,876.53,659.91
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,879.12,659.29
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,878.07,656.41
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,871.29,651.14
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,860.85,643.59
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,843.61,630.68
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,822.94,615.61
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,797.97,598.88
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,769.79,579.93
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,736.81,557.16
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,701.02,530.8
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,660.45,500.44
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,617.57,467.67
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,571.19,431.44
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,523.19,392.97
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,472.27,351.79
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,420.34,308.51
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,366.25,261.94
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,312.17,214.67
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,245.93,160.02
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,190.89,116.03
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,140.27,76.54
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,87.47,45.14
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,49.48,37.24
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,47.98,36.14
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,41.48,30.58
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,39.3,28.62
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,33.98,23.79
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,28.46,18.4
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,13.96,2.18
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
