Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,86.74,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,224.74,163.79
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,308.45,247.16
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,400.89,325.48
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,469.69,380.98
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,541.51,435.68
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,597.68,475.36
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,650.83,509.96
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,696.56,537.53
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,740.87,563.1
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,774.96,583.27
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,806.62,601.65
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,830.71,614.83
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,845.82,622.12
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,859.36,629.46
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,869.52,634.74
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,872.75,634.48
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,872.41,632.16
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,865.92,627.32
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,855.86,620.39
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,840.89,610.01
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,822.4,597.47
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,797.11,581.06
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,768.67,562.66
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,735.38,539.52
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,699.33,513.54
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,659.18,484.71
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,616.78,453.6
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,570.16,418.5
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,521.92,381.11
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,470.59,340.58
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,418.38,298.19
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,364.04,253.26
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,309.52,207.31
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,247.88,156.48
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,192.78,112.01
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,137.93,72.35
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,85.49,44.35
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,50.9,37.89
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,49.04,36.58
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,41.66,30.33
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,38.66,27.67
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,33.3,22.85
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,27.74,17.43
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,13.65,0.58
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,83.61,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,217.92,155.27
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,301.77,239.73
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,394.64,317.99
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,462.33,373.37
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,532.99,428.36
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,588.36,468.47
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,640.77,503.85
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,685.52,532.43
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,728.88,559.25
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,762.66,579.93
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,794.06,598.79
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,817.2,611.21
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,831.56,617.75
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,845.03,624.08
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,855.15,628.28
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,858.27,628.0
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,857.86,625.64
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,851.06,621.01
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,840.73,614.24
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,825.26,603.44
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,806.34,590.43
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,781.71,574.07
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,753.95,555.65
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,721.35,532.1
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,685.99,505.84
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,646.08,476.88
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,603.92,445.58
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,558.24,410.88
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,510.88,373.92
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,460.15,333.27
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,408.51,290.81
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,355.06,246.12
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,296.46,197.03
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,241.17,150.95
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,187.0,107.46
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,132.73,68.83
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,80.87,42.13
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,50.66,37.36
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,49.22,36.41
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,41.43,29.84
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,38.0,26.83
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,32.61,22.0
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,27.01,16.52
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,13.33,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,67.29,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,181.85,125.27
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,264.77,208.74
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,357.35,287.69
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,430.74,348.25
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,507.85,409.07
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,563.52,451.56
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,619.65,492.89
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,663.36,522.2
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,710.28,553.17
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,743.41,574.08
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,774.23,593.16
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,798.74,607.66
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,820.39,620.15
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,827.8,622.6
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,837.76,627.01
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,840.4,625.27
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,839.6,621.4
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,833.32,616.24
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,823.57,608.93
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,807.84,596.75
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,788.8,582.51
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,764.32,565.63
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,736.83,546.76
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,704.96,522.51
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,670.42,496.09
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,631.12,466.57
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,589.7,434.95
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,544.62,400.14
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,498.03,363.34
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,448.67,323.57
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,398.54,282.24
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,340.95,234.66
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,288.14,190.07
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,234.25,145.48
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,181.63,103.76
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,129.31,67.39
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,79.8,43.17
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,48.61,35.32
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,47.15,34.34
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,43.98,31.72
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,40.7,28.84
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,34.56,23.37
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,28.17,17.14
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,13.94,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,18.65,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,45.25,26.58
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,100.9,76.95
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,148.87,118.55
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,191.67,154.81
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,235.3,190.73
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,274.0,221.45
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,313.09,251.54
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,344.47,274.41
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,374.75,295.88
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,402.3,314.44
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,429.03,331.78
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,454.08,346.95
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,478.31,360.95
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,493.53,369.29
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,507.71,376.8
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,517.63,381.51
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,526.39,385.44
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,583.65,426.11
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,629.51,458.05
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,702.67,512.25
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,756.21,551.52
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,732.61,536.78
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,706.24,519.8
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,676.1,498.75
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,643.17,475.13
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,578.62,426.99
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,521.96,384.43
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,505.07,372.22
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,476.04,349.02
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,427.89,310.84
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,379.28,271.25
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,329.67,230.26
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,278.71,188.41
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,228.7,147.47
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,180.64,109.8
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,133.09,76.86
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,88.61,54.8
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,67.35,51.55
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,64.42,49.28
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,57.97,43.77
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,51.57,38.11
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,41.26,29.03
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,30.49,18.88
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,15.44,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,45.09,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,131.01,84.23
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,210.76,163.84
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,296.58,236.25
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,238.05,190.85
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,158.01,125.01
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,78.6,60.09
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,11.13,3.59
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,60.93,44.52
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,113.39,86.56
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,162.32,125.07
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,211.58,162.94
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,215.71,165.16
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,219.92,167.59
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,293.51,223.26
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,357.43,270.09
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,529.29,398.84
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,687.33,510.61
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,665.37,491.76
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,636.32,469.67
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,704.99,520.73
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,750.52,553.02
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,727.62,537.08
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,701.89,518.85
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,671.69,497.11
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,638.94,473.21
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,601.58,445.54
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,560.5,414.65
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,517.06,380.51
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,472.2,344.53
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,424.11,306.01
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,375.49,266.09
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,324.8,223.86
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,274.54,181.54
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,223.13,139.31
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,173.2,100.24
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,118.58,62.73
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,71.75,41.24
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,53.05,39.33
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,51.46,38.14
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,47.67,34.96
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,43.74,31.48
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,36.37,24.89
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,27.37,16.16
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,13.86,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,48.37,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,136.94,85.2
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,220.75,171.78
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,310.24,248.34
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,382.46,308.95
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,457.31,369.52
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,298.24,241.45
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,89.49,67.67
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,103.03,78.29
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,116.52,88.5
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,157.31,120.52
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,198.22,152.03
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,212.34,162.26
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,226.44,172.42
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,430.38,331.67
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,624.21,475.49
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,722.96,548.38
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,801.84,603.26
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,615.29,464.44
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,412.37,307.79
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,385.06,287.15
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,358.63,266.69
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,449.15,334.75
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,530.65,394.24
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,489.71,362.88
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,453.19,335.16
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,460.64,341.02
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,461.88,341.76
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,477.83,353.54
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,474.42,348.05
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,426.2,308.37
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,372.83,264.16
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,321.43,220.83
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,270.85,177.91
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,218.67,134.84
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,168.0,95.3
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,118.25,62.24
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,66.33,37.99
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,50.26,36.66
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,48.49,35.31
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,44.96,32.36
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,41.32,29.13
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,34.28,22.85
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,26.92,15.35
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,15.73,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,44.08,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,127.3,74.95
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,211.96,163.29
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,300.97,239.25
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,378.15,303.94
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,460.3,370.52
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,517.94,415.57
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,576.39,459.79
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,628.21,498.11
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,679.84,534.35
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,710.72,553.98
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,742.96,574.37
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,770.92,591.63
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,796.3,606.94
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,809.27,612.96
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,813.84,613.21
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,818.36,614.12
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,819.51,612.83
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,813.09,607.47
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,803.24,599.92
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,788.68,588.31
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,770.68,574.49
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,746.05,557.14
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,718.39,537.31
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,686.35,512.18
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,651.63,484.86
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,612.64,454.91
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,571.5,422.82
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,526.48,387.48
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,479.96,350.12
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,430.74,309.73
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,380.69,267.83
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,328.18,223.42
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,270.21,174.67
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,216.02,129.99
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,163.13,88.98
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,111.11,55.04
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,61.92,35.45
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,47.89,34.61
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,45.88,33.11
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,39.09,27.41
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,36.38,24.96
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,29.98,19.24
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,23.29,12.23
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,41.48,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,120.33,67.13
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,206.84,159.41
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,296.34,236.09
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,371.24,298.83
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,456.56,367.46
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,513.93,412.39
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,572.1,456.47
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,625.69,496.15
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,679.25,533.7
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,709.87,553.31
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,741.68,573.59
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,768.35,590.16
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,792.42,604.8
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,800.0,607.32
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,809.94,611.68
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,814.27,612.44
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,815.21,611.01
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,808.23,605.26
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,797.84,597.33
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,781.79,584.65
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,762.48,569.87
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,738.44,552.86
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,711.37,532.97
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,679.47,507.83
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,644.98,480.57
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,605.99,450.68
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,564.91,418.66
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,520.02,383.14
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,473.68,345.7
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,424.92,305.5
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,375.42,263.9
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,318.25,216.14
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,266.04,171.89
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,212.96,128.31
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,161.28,88.59
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,110.19,55.83
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,62.03,37.69
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,46.63,33.48
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,45.04,32.26
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,41.3,29.12
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,37.42,25.68
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,30.61,19.61
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,23.49,11.93
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.72,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,11.12,0.64
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,24.6,13.92
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,38.33,25.61
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,55.51,39.94
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,72.41,53.84
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,89.15,67.33
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,105.75,80.46
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,196.0,153.32
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,281.56,220.52
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,359.25,280.31
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,427.03,331.25
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,524.0,404.3
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,622.03,475.86
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,635.48,482.57
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,646.74,488.02
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,726.8,547.07
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,796.08,594.5
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,789.74,588.73
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,780.1,581.28
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,765.61,569.65
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,751.23,558.28
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,727.16,541.3
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,700.16,521.18
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,668.1,497.27
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,633.58,471.23
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,549.4,406.97
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,479.08,353.23
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,415.54,306.28
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,362.57,267.18
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,350.87,257.31
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,335.42,243.39
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,298.85,214.45
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,262.18,185.28
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,220.57,148.28
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,171.02,105.65
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,126.96,77.19
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,85.47,65.68
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,72.33,55.2
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,63.27,47.88
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,54.81,40.75
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,45.95,33.04
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,35.0,23.32
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,23.56,11.59
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,21.69,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,56.9,24.04
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,129.23,96.85
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,192.2,150.8
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,248.65,198.34
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,308.86,247.6
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,384.57,308.02
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,451.75,360.57
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,482.73,382.64
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,511.56,402.66
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,493.92,386.22
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,483.88,375.36
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,622.41,481.5
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,756.36,577.12
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,671.71,512.16
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,572.31,434.27
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,499.68,378.18
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,428.28,322.38
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,533.56,401.85
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,618.24,464.12
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,630.43,471.69
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,634.03,473.49
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,622.7,464.96
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,608.95,454.66
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,574.16,427.64
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,540.15,401.25
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,511.55,380.56
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,483.41,359.78
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,446.69,331.82
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,410.69,304.08
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,380.86,280.0
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,344.02,249.81
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,306.97,215.66
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,253.68,166.8
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,203.98,126.29
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,156.16,90.03
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,108.7,60.24
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,64.62,48.87
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,59.42,44.74
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,56.87,42.71
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,51.1,37.78
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,45.06,32.4
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,33.91,22.46
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,23.63,11.09
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,14.3,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
