Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,4.29,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,8.33,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,20.41,10.64
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,32.51,21.11
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,47.86,34.1
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,63.77,47.37
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,80.06,60.85
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,96.24,74.05
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,55.79,40.5
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,18.56,9.67
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,63.28,46.28
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,109.41,83.54
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,150.06,115.82
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,190.83,147.73
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,289.47,225.58
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,379.69,295.05
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,470.67,365.33
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,558.5,431.59
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,590.47,455.75
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,619.92,477.91
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,615.56,473.61
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,613.61,471.05
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,657.6,506.86
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,686.99,530.84
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,656.63,506.93
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,623.53,480.74
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,585.35,450.16
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,545.24,417.49
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,413.18,314.87
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,317.75,241.86
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,304.52,231.42
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,285.16,215.83
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,239.78,181.57
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,195.61,148.7
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,186.29,127.3
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,151.92,85.55
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,100.65,52.9
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,51.21,38.15
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,48.75,36.23
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,46.45,34.34
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,41.5,30.04
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,36.3,25.34
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,28.92,18.57
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,21.18,8.88
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,12.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,80.01,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,194.08,74.42
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,291.68,230.64
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,391.06,320.45
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,461.1,381.43
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,534.01,441.66
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,588.58,485.26
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,643.15,526.5
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,681.36,552.29
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,723.5,580.33
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,756.11,600.96
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,786.23,619.42
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,808.1,631.67
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,826.84,641.63
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,838.69,646.72
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,847.01,649.43
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,848.22,647.63
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,845.74,643.5
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,837.77,636.68
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,826.11,627.49
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,808.05,613.19
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,786.5,596.67
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,760.35,578.23
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,730.95,556.66
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,697.18,530.21
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,660.54,501.31
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,618.89,469.01
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,574.94,434.26
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,527.47,396.03
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,478.36,355.52
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,427.08,312.3
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,374.8,267.24
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,319.67,219.36
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,264.51,171.38
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,208.3,124.36
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,153.1,82.02
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,98.27,48.75
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,42.33,31.01
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,40.76,29.83
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,39.19,28.54
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,36.26,25.95
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,33.33,23.17
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,26.89,17.1
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,20.23,7.56
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,10.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,78.11,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,188.73,56.04
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,286.62,224.4
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,385.32,312.42
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,454.26,371.87
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,526.01,430.64
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,581.05,473.42
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,636.15,514.07
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,679.06,543.22
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,714.89,566.42
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,747.12,587.08
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,776.9,605.71
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,798.33,617.07
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,816.62,626.22
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,828.86,632.93
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,837.59,637.36
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,838.64,635.78
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,836.05,631.92
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,828.49,624.86
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,817.28,615.51
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,799.17,601.61
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,777.64,585.55
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,751.8,567.75
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,722.78,546.36
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,688.69,519.83
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,651.91,491.01
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,610.97,459.61
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,567.79,425.8
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,521.14,388.67
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,472.97,349.31
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,421.9,306.59
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,370.0,262.2
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,315.84,215.58
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,261.93,169.14
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,201.33,119.31
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,147.48,78.65
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,93.89,46.95
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,48.75,36.23
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,46.64,34.68
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,44.51,32.99
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,36.94,26.44
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,33.21,23.01
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,26.57,16.74
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,19.63,6.09
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,11.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,24.39,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,66.99,9.05
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,138.79,106.3
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,206.09,166.78
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,257.01,211.36
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,309.74,255.96
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,367.72,303.08
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,416.48,341.59
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,535.21,435.63
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,656.91,527.77
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,690.46,550.18
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,718.97,569.24
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,654.26,517.69
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,572.62,451.85
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,687.05,540.02
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,782.97,609.01
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,678.41,527.73
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,563.99,436.52
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,539.71,417.35
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,508.54,392.77
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,533.03,410.64
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,548.58,421.54
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,490.32,376.57
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,439.46,337.16
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,489.47,375.85
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,528.21,404.42
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,498.55,381.01
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,469.68,358.2
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,437.88,332.37
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,405.21,305.35
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,377.55,281.3
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,338.57,246.38
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,293.42,205.55
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,246.7,162.66
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,193.95,123.56
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,158.71,102.1
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,116.58,75.92
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,82.57,65.52
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,73.85,58.32
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,64.68,50.53
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,54.24,41.41
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,43.3,31.61
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,31.38,20.62
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,18.93,4.31
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,11.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,32.84,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,93.08,2.06
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,188.39,142.67
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,280.75,223.78
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,352.74,284.46
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,428.36,345.64
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,485.76,390.53
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,544.17,434.56
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,592.66,470.04
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,640.81,504.1
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,674.4,525.61
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,703.3,543.41
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,619.9,477.71
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,518.94,397.75
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,438.92,336.08
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,358.41,272.99
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,438.1,332.68
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,506.65,382.03
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,644.23,486.16
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,755.29,565.89
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,668.47,499.43
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,572.68,426.11
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,502.69,374.78
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,434.38,323.95
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,461.15,343.78
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,482.93,358.86
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,445.65,331.07
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,411.55,305.77
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,432.16,320.13
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,433.12,316.62
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,386.66,278.3
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,336.02,236.32
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,286.92,195.12
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,238.7,154.75
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,189.69,115.66
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,142.81,81.69
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,96.74,55.53
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,63.28,48.02
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,60.38,45.77
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,57.41,43.32
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,49.87,36.8
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,42.68,30.34
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,31.49,20.15
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,19.82,2.87
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,11.91,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,21.82,11.62
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,35.78,24.01
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,54.23,39.78
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,72.28,55.01
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,90.66,70.2
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,108.85,84.93
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,207.39,166.23
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,312.09,249.55
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,336.93,267.29
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,361.01,284.44
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,318.67,249.54
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,286.14,222.28
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,403.16,313.79
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,518.74,400.71
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,562.56,432.19
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,604.61,462.22
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,690.87,528.05
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,756.76,576.8
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,672.42,511.26
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,582.19,441.02
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,561.99,426.04
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,541.17,410.16
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,528.56,400.11
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,513.63,388.08
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,490.83,370.56
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,465.23,350.58
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,436.44,327.74
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,404.05,301.34
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,370.72,272.8
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,330.59,237.62
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,272.95,195.14
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,236.48,171.6
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,203.17,144.35
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,167.31,116.45
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,132.23,93.98
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,105.07,83.93
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,91.79,73.02
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,77.95,61.35
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,63.15,48.58
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,47.76,35.01
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,33.25,21.71
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,18.26,0.24
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,10.48,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,31.54,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,87.5,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,183.5,137.08
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,275.54,219.43
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,346.38,279.84
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,421.39,341.25
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,477.71,385.88
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,535.06,429.65
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,579.53,462.21
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,623.25,493.3
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,511.91,403.13
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,371.7,289.99
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,267.37,207.82
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,167.96,127.85
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,306.22,236.12
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,446.36,340.56
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,312.84,238.23
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,187.22,140.55
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,481.25,370.49
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,738.55,555.4
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,725.32,542.63
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,706.84,528.05
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,683.78,510.73
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,657.88,491.22
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,627.12,468.22
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,593.97,443.08
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,478.17,356.34
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,385.21,286.54
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,418.45,309.61
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,426.87,310.02
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,379.47,271.11
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,331.68,231.22
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,257.45,179.82
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,223.46,163.38
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,189.03,125.74
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,132.14,72.18
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,84.54,46.53
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,54.37,40.53
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,51.85,38.56
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,49.27,36.41
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,43.93,31.74
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,38.38,26.66
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,28.14,17.17
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,16.64,0.0
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,62.21,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,162.44,119.42
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,248.72,197.04
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,319.16,256.94
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,398.32,321.42
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,455.98,366.65
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,514.75,410.73
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,561.96,443.74
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,608.71,475.07
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,643.37,496.68
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,676.25,515.87
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,700.8,527.78
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,722.86,537.58
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,733.8,544.13
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,744.57,550.8
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,748.8,552.65
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,749.83,552.52
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,743.84,548.89
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,734.67,543.24
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,724.12,535.94
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,707.98,524.52
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,684.46,507.68
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,658.12,488.63
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,627.52,465.31
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,594.42,439.8
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,556.55,411.02
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,514.7,378.73
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,471.05,344.44
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,426.1,308.16
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,378.25,269.28
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,329.99,229.1
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,279.68,186.69
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,230.37,145.41
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,180.27,105.65
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,127.17,67.79
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,79.32,42.9
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,51.54,38.15
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,49.27,36.38
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,46.97,34.45
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,41.5,29.66
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,35.81,24.46
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,26.42,15.63
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,16.48,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,9.53,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,106.82,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,209.11,153.6
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,306.09,242.57
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,377.35,303.23
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,452.86,364.48
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,509.06,408.08
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,566.12,450.42
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,608.05,480.33
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,652.61,510.66
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,685.58,532.2
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,716.36,551.95
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,740.13,566.92
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,761.09,579.9
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,768.33,582.71
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,777.42,587.04
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,780.97,587.64
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,781.11,586.08
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,773.72,580.36
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,762.91,572.5
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,678.14,508.55
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,588.03,439.41
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,641.01,480.9
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,675.76,507.34
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,643.76,481.84
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,609.09,454.49
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,506.54,377.32
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,421.72,313.57
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,440.24,325.62
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,436.62,317.35
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,387.13,275.77
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,336.99,233.08
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,285.18,188.89
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,228.34,141.28
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,175.55,99.24
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,124.3,63.29
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,74.09,38.28
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,47.19,34.48
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,44.99,32.82
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,39.01,27.81
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,35.29,24.5
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,31.48,20.9
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,23.31,13.06
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,14.68,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,80.38,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,203.01,147.06
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,302.44,239.76
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,376.19,303.35
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,454.72,368.09
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,509.53,411.22
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,562.01,450.71
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,606.92,483.01
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,650.85,512.76
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,682.91,533.67
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,712.72,552.69
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,734.59,565.82
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,748.68,573.44
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,760.28,579.17
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,768.69,582.75
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,770.37,582.02
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,768.67,579.14
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,761.56,573.58
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,751.05,565.84
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,734.92,553.42
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,715.55,538.66
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,690.9,520.12
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,663.31,499.26
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,570.54,427.6
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,485.51,361.92
2016,10,29,13,15,626.5,199.0,3.5,30.0,626.0,511.22,381.68
2016,10,29,13,30,894.0,89.0,3.5,30.0,691.0,516.56,383.76
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,472.41,347.9
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,426.84,310.23
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,378.49,269.56
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,329.56,227.69
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,274.31,181.2
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,225.22,140.07
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,173.98,99.62
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,124.58,65.47
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,76.48,42.16
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,48.15,35.14
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,46.09,33.6
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,44.02,31.92
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,39.26,27.71
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,34.35,23.14
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,24.86,14.02
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,14.29,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
