Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,110.49,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,263.39,183.44
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,341.75,281.24
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,423.42,356.99
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,481.49,409.42
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,540.62,460.17
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,579.93,492.84
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,622.52,526.62
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,655.37,551.69
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,686.01,574.13
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,708.11,588.82
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,727.22,601.07
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,738.87,607.03
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,747.13,610.45
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,749.69,609.91
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,748.63,606.82
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,740.83,599.68
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,729.42,589.25
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,712.72,573.82
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,692.58,555.84
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,667.18,534.68
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,638.62,510.78
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,605.94,482.37
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,570.47,451.34
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,530.03,416.6
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,487.39,379.33
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,441.77,338.93
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,394.56,296.33
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,344.93,251.05
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,294.46,204.74
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,242.23,157.92
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,190.58,113.75
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,137.52,73.67
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,80.51,39.93
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,41.23,31.34
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,39.86,30.15
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,37.17,27.79
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,34.48,25.28
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,29.83,20.8
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,25.15,15.56
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,12.27,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,102.33,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,244.82,162.93
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,324.82,263.42
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,407.85,338.09
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,465.23,389.03
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,523.71,438.47
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,567.47,473.28
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,605.62,502.35
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,638.12,527.42
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,668.54,550.21
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,690.92,565.29
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,710.42,577.77
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,722.49,584.12
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,731.26,588.09
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,733.86,587.88
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,732.94,585.27
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,725.39,577.67
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,714.33,567.17
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,698.09,552.81
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,678.46,535.83
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,653.63,515.75
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,625.7,493.0
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,593.2,465.66
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,558.04,435.76
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,518.99,402.9
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,477.77,367.52
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,433.43,328.3
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,387.57,287.07
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,338.5,243.15
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,288.69,198.25
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,237.1,152.61
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,185.87,109.35
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,133.91,70.73
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,78.02,38.23
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,40.42,30.23
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,39.02,29.02
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,36.74,27.11
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,34.51,25.07
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,29.38,20.2
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,24.15,14.5
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,11.8,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,87.85,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,217.98,137.1
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,291.37,235.08
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,373.34,309.48
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,431.28,361.07
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,490.56,411.3
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,533.95,445.79
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,576.48,477.92
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,609.21,502.99
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,639.92,525.75
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,657.4,536.85
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,676.61,549.21
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,688.71,556.52
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,697.7,561.55
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,700.07,560.6
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,699.12,557.12
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,692.95,551.28
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,683.45,542.88
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,667.79,528.77
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,648.94,512.16
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,625.4,492.78
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,598.93,470.87
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,567.77,444.09
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,534.18,415.06
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,496.25,382.97
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,456.41,348.67
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,413.63,310.76
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,369.76,271.39
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,322.82,230.11
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,275.43,188.1
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,222.22,142.0
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,174.51,102.36
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,125.91,66.76
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,79.31,41.27
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,46.01,34.56
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,44.91,33.62
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,38.33,27.93
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,35.74,25.56
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,29.95,20.14
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,23.96,13.81
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,11.81,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.46,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.92,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.85,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.78,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.24,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,8.34,1.36
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,12.98,5.23
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,39.02,26.85
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,65.14,48.24
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,78.7,59.23
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,92.51,70.37
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,86.24,65.0
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,80.13,59.82
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,143.96,111.33
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,207.88,162.1
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,108.79,82.82
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,12.08,4.23
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,37.22,24.78
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,62.4,45.26
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,81.56,60.65
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,100.56,75.83
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,130.01,99.45
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,158.74,122.39
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,119.04,90.84
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,79.18,58.91
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,59.09,42.73
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,39.04,26.44
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,30.19,19.24
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,21.35,12.01
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,19.02,10.15
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,16.69,8.28
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,14.37,6.9
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,12.04,4.87
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,9.72,2.84
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.4,0.78
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,5.09,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.77,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.39,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,78.87,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,196.18,105.67
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,280.97,224.06
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,361.89,298.58
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,421.55,351.57
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,482.82,403.45
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,528.88,441.19
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,574.34,477.03
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,608.37,502.9
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,640.43,526.46
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,659.47,539.72
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,680.24,553.91
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,693.16,560.94
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,702.93,565.61
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,707.06,566.23
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,707.78,564.22
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,701.34,557.86
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,691.49,548.91
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,676.88,535.5
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,658.92,519.48
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,635.24,499.81
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,608.52,477.56
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,577.08,450.64
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,543.01,421.29
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,505.32,389.3
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,465.48,354.92
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,421.45,316.58
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,375.98,276.29
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,328.69,234.0
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,280.69,190.88
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,230.19,146.58
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,180.04,104.72
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,129.46,67.79
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,75.09,37.0
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,40.53,30.07
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,39.14,28.87
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,36.42,26.51
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,33.7,24.01
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,28.53,19.1
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,23.26,13.28
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,10.51,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,71.14,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,178.27,85.17
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,257.71,202.75
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,336.11,273.4
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,395.06,324.87
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,456.24,375.8
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,498.83,409.44
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,537.75,438.87
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,572.83,465.21
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,606.16,489.43
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,628.22,504.74
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,647.66,517.71
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,661.93,526.3
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,673.24,532.56
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,676.62,533.09
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,676.82,531.28
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,671.68,526.38
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,663.34,519.09
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,650.56,507.59
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,633.3,492.72
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,611.08,474.82
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,586.07,454.55
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,556.22,429.6
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,523.07,401.77
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,486.17,371.19
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,447.47,338.53
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,405.64,302.19
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,362.94,264.58
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,317.54,224.88
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,271.88,184.77
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,224.13,143.88
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,177.46,105.81
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,126.27,68.68
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,81.32,44.54
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,50.85,38.61
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,49.93,37.83
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,46.05,34.51
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,42.1,30.94
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,35.18,24.54
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,28.02,16.89
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,13.46,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.48,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.92,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.31,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.7,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.09,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.48,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,7.87,1.07
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.27,2.24
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,46.93,34.13
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,85.6,66.43
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,92.17,71.7
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,98.75,76.97
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,98.49,76.58
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,98.32,76.28
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,109.74,85.54
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,121.1,94.7
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,84.35,64.42
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,48.39,34.68
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,66.6,49.73
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,84.83,64.72
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,131.76,103.09
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,178.12,140.56
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,146.95,115.32
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,116.22,90.4
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,149.32,117.45
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,181.24,143.29
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,152.51,120.17
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,124.32,97.46
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,159.29,125.91
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,185.95,147.22
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,175.4,138.14
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,163.41,127.96
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,143.8,113.05
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,125.4,99.36
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,106.62,88.93
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,91.28,75.47
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,77.97,63.67
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,60.5,47.92
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,42.42,31.34
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,23.96,13.83
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,12.06,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,11.19,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,23.96,2.98
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,85.85,64.48
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,136.55,110.03
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,178.12,146.76
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,220.68,183.5
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,266.35,221.65
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,303.61,251.97
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,333.33,275.28
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,362.39,297.48
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,386.67,314.82
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,409.96,330.98
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,426.75,342.66
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,442.61,353.47
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,406.23,322.83
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,377.46,298.27
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,393.53,310.4
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,408.39,321.24
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,445.25,348.78
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,472.84,368.61
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,455.16,354.06
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,437.11,339.5
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,323.62,251.76
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,220.86,171.47
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,180.5,140.18
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,141.22,109.24
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,138.54,107.34
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,135.83,105.34
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,141.14,109.79
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,145.94,113.81
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,95.12,72.92
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,41.81,29.27
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,37.15,25.56
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,32.49,21.77
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,27.83,18.95
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,23.18,14.85
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,18.54,10.73
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,13.89,6.56
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,9.26,2.36
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,4.62,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,2.31,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.86,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,5.55,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,12.51,4.42
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,19.47,10.71
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,27.37,17.63
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,35.28,24.48
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,43.2,31.16
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,51.12,37.71
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,58.59,43.85
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,66.06,49.91
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,72.14,54.74
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,78.26,59.56
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,83.97,64.01
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,89.66,68.41
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,87.69,66.54
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,85.76,64.73
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,88.59,66.95
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,91.41,69.17
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,115.41,88.39
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,139.27,107.33
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,139.03,107.1
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,138.78,106.9
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,236.96,185.31
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,327.72,255.75
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,294.04,228.98
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,263.37,204.87
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,184.7,142.74
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,110.02,83.57
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,109.29,83.33
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,108.46,83.0
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,149.46,112.27
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,180.86,133.12
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,152.9,111.96
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,125.95,93.65
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,102.88,83.11
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,89.06,71.27
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,68.23,53.32
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,47.61,35.32
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,37.72,26.33
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,27.47,15.97
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,13.88,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,34.96,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,95.21,5.07
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,174.23,130.08
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,247.95,196.92
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,301.25,243.87
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,356.93,291.23
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,408.87,334.36
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,459.35,375.16
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,533.0,434.7
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,605.72,492.45
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,633.67,513.06
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,659.2,531.56
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,674.43,542.54
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,683.02,548.44
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,690.08,553.19
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,693.85,555.32
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,689.32,550.25
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,681.39,542.51
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,668.05,529.61
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,651.32,514.02
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,628.13,494.53
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,601.92,472.44
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,571.5,446.73
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,538.44,418.48
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,500.59,385.98
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,460.64,351.15
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,417.2,312.96
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,372.48,273.05
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,325.41,231.14
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,277.67,188.46
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,228.05,144.88
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,174.13,100.19
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,123.86,63.8
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,75.39,38.17
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,43.19,32.11
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,41.9,30.99
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,38.83,28.34
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,35.76,25.52
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,27.59,18.08
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,22.36,12.21
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,11.05,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,48.88,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,124.73,0.0
